Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,14.0,4.8,5.0,14.0,10.68,0.0
2016,1,1,8,0,0.0,28.0,4.8,5.0,28.0,21.12,12.16
2016,1,1,8,15,2.0,47.0,4.85,5.0,47.5,34.73,25.63
2016,1,1,8,30,4.0,66.0,4.9,5.0,67.0,48.19,38.45
2016,1,1,8,45,12.0,85.0,5.0,5.0,88.5,62.48,49.24
2016,1,1,9,0,20.0,104.0,5.1,5.0,110.0,78.81,63.17
2016,1,1,9,15,26.5,121.5,5.1,5.0,130.5,95.99,77.87
2016,1,1,9,30,33.0,139.0,5.1,5.0,151.0,114.18,93.51
2016,1,1,9,45,48.0,159.0,5.1,5.5,178.0,137.81,113.42
2016,1,1,10,0,63.0,179.0,5.1,6.0,205.0,163.75,135.39
2016,1,1,10,15,31.5,165.5,5.05,6.0,178.5,145.89,120.78
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,118.67,97.55
2016,1,1,10,45,167.5,187.5,4.95,6.0,277.0,248.49,208.48
2016,1,1,11,0,335.0,223.0,4.9,6.0,402.0,396.02,332.7
2016,1,1,11,15,288.5,241.0,4.85,6.0,399.5,406.34,341.3
2016,1,1,11,30,242.0,259.0,4.8,6.0,397.0,398.84,335.17
2016,1,1,11,45,233.0,266.5,4.8,6.5,402.0,415.1,348.22
2016,1,1,12,0,224.0,274.0,4.8,7.0,407.0,430.28,360.09
2016,1,1,12,15,138.5,267.5,4.75,7.0,350.0,369.84,309.04
2016,1,1,12,30,53.0,261.0,4.7,7.0,293.0,284.14,236.37
2016,1,1,12,45,26.5,208.0,4.7,7.0,224.0,210.67,174.78
2016,1,1,13,0,0.0,155.0,4.7,7.0,155.0,124.82,101.53
2016,1,1,13,15,0.0,152.5,4.7,7.0,152.5,123.13,100.23
2016,1,1,13,30,0.0,150.0,4.7,7.0,150.0,121.48,98.91
2016,1,1,13,45,16.5,185.0,4.7,7.0,194.0,171.38,142.17
2016,1,1,14,0,33.0,220.0,4.7,7.0,238.0,247.81,207.27
2016,1,1,14,15,17.5,192.5,4.6,7.0,202.5,184.54,153.59
2016,1,1,14,30,2.0,165.0,4.5,7.0,167.0,143.08,117.97
2016,1,1,14,45,1.0,148.0,4.4,7.0,149.0,126.8,104.28
2016,1,1,15,0,0.0,131.0,4.3,7.0,131.0,110.45,90.42
2016,1,1,15,15,0.0,119.0,4.1,7.0,119.0,100.27,81.85
2016,1,1,15,30,0.0,107.0,3.9,7.0,107.0,90.12,73.23
2016,1,1,15,45,0.0,94.0,3.75,7.0,94.0,78.91,63.6
2016,1,1,16,0,0.0,81.0,3.6,7.0,81.0,67.68,53.85
2016,1,1,16,15,0.0,67.0,3.35,6.5,67.0,55.27,43.02
2016,1,1,16,30,0.0,53.0,3.1,6.0,53.0,42.69,31.88
2016,1,1,16,45,0.0,39.0,2.9,6.0,39.0,29.85,20.34
2016,1,1,17,0,0.0,25.0,2.7,6.0,25.0,19.07,10.54
2016,1,1,17,15,0.0,14.5,2.65,5.5,14.5,11.03,1.92
2016,1,1,17,30,0.0,4.0,2.6,5.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,2.55,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,1.85,4.5,2.5,1.89,0.0
2016,1,2,8,0,0.0,5.0,1.9,5.0,5.0,3.78,0.0
2016,1,2,8,15,0.0,8.5,1.9,5.0,8.5,6.44,0.16
2016,1,2,8,30,0.0,12.0,1.9,5.0,12.0,9.1,2.72
2016,1,2,8,45,0.0,16.0,1.95,5.0,16.0,12.15,5.14
2016,1,2,9,0,0.0,20.0,2.0,5.0,20.0,15.21,7.9
2016,1,2,9,15,0.0,24.0,2.0,5.0,24.0,18.27,10.63
2016,1,2,9,30,0.0,28.0,2.0,5.0,28.0,21.34,13.34
2016,1,2,9,45,13.5,97.0,2.0,5.5,102.5,78.11,62.7
2016,1,2,10,0,27.0,166.0,2.0,6.0,177.0,137.31,113.21
2016,1,2,10,15,13.5,150.5,1.95,6.0,156.0,122.18,100.35
2016,1,2,10,30,0.0,135.0,1.9,6.0,135.0,104.97,85.59
2016,1,2,10,45,0.0,126.5,1.9,6.0,126.5,98.39,79.82
2016,1,2,11,0,0.0,118.0,1.9,6.0,118.0,91.69,73.94
2016,1,2,11,15,13.5,171.5,1.85,6.0,179.5,144.21,118.8
2016,1,2,11,30,27.0,225.0,1.8,6.0,241.0,200.56,166.09
2016,1,2,11,45,13.5,164.0,1.8,6.0,172.0,139.96,114.82
2016,1,2,12,0,0.0,103.0,1.8,6.0,103.0,79.79,63.37
2016,1,2,12,15,0.0,135.0,1.8,6.0,135.0,106.45,86.18
2016,1,2,12,30,0.0,167.0,1.8,6.0,167.0,134.4,109.8
2016,1,2,12,45,0.0,137.0,1.8,6.5,137.0,108.64,87.76
2016,1,2,13,0,0.0,107.0,1.8,7.0,107.0,83.32,66.16
2016,1,2,13,15,0.0,122.5,1.75,7.0,122.5,96.65,77.59
2016,1,2,13,30,0.0,138.0,1.7,7.0,138.0,110.6,89.48
2016,1,2,13,45,4.5,164.0,1.7,7.5,166.5,139.55,114.04
2016,1,2,14,0,9.0,190.0,1.7,8.0,195.0,170.94,140.4
2016,1,2,14,15,4.5,100.0,1.6,8.0,102.5,82.55,65.75
2016,1,2,14,30,0.0,10.0,1.5,8.0,10.0,7.63,1.0
2016,1,2,14,45,0.0,73.5,1.45,8.0,73.5,56.44,43.52
2016,1,2,15,0,0.0,137.0,1.4,8.0,137.0,116.56,95.2
2016,1,2,15,15,0.0,124.5,1.3,7.5,124.5,105.94,86.36
2016,1,2,15,30,0.0,112.0,1.2,7.0,112.0,95.35,77.61
2016,1,2,15,45,0.0,98.5,1.2,7.0,98.5,83.69,67.68
2016,1,2,16,0,0.0,85.0,1.2,7.0,85.0,72.0,57.6
2016,1,2,16,15,0.0,70.5,1.05,6.5,70.5,59.11,46.41
2016,1,2,16,30,0.0,56.0,0.9,6.0,56.0,46.04,34.88
2016,1,2,16,45,0.0,42.0,0.8,6.0,42.0,33.3,23.41
2016,1,2,17,0,0.0,28.0,0.7,6.0,28.0,21.38,12.6
2016,1,2,17,15,0.0,16.5,0.7,6.0,16.5,12.57,3.29
2016,1,2,17,30,0.0,5.0,0.7,6.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.75,6.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,179.0,15.0,1.65,5.5,31.5,12.22,0.0
2016,1,3,8,0,358.0,30.0,1.9,6.0,63.0,24.93,15.23
2016,1,3,8,15,457.0,39.5,1.95,6.5,108.0,32.79,23.77
2016,1,3,8,30,556.0,49.0,2.0,7.0,153.0,40.73,31.43
2016,1,3,8,45,615.5,55.5,2.05,8.0,200.5,61.4,37.59
2016,1,3,9,0,675.0,62.0,2.1,9.0,248.0,113.0,65.2
2016,1,3,9,15,497.0,98.0,2.15,9.5,247.5,155.86,106.15
2016,1,3,9,30,319.0,134.0,2.2,10.0,247.0,176.56,132.51
2016,1,3,9,45,563.0,106.0,2.25,10.5,334.5,252.33,189.61
2016,1,3,10,0,807.0,78.0,2.3,11.0,422.0,347.31,265.45
2016,1,3,10,15,826.0,81.0,2.3,11.5,458.0,407.01,318.49
2016,1,3,10,30,845.0,84.0,2.3,12.0,494.0,467.84,371.09
2016,1,3,10,45,597.0,153.0,2.3,12.5,451.0,456.51,366.22
2016,1,3,11,0,349.0,222.0,2.3,13.0,408.0,401.25,323.92
2016,1,3,11,15,372.0,226.5,2.3,13.0,432.0,441.81,357.37
2016,1,3,11,30,395.0,231.0,2.3,13.0,456.0,483.95,391.1
2016,1,3,11,45,367.0,244.0,2.3,13.5,457.0,500.11,402.88
2016,1,3,12,0,339.0,257.0,2.3,14.0,458.0,513.33,412.16
2016,1,3,12,15,343.0,258.5,2.35,14.0,463.5,537.06,430.9
2016,1,3,12,30,347.0,260.0,2.4,14.0,469.0,560.13,448.96
2016,1,3,12,45,346.0,259.0,2.45,14.5,466.5,575.49,460.24
2016,1,3,13,0,345.0,258.0,2.5,15.0,464.0,589.63,470.59
2016,1,3,13,15,290.5,262.5,2.55,15.0,434.0,559.81,447.45
2016,1,3,13,30,236.0,267.0,2.6,15.0,404.0,504.56,405.28
2016,1,3,13,45,563.0,177.0,2.7,15.0,489.5,770.38,613.64
2016,1,3,14,0,890.0,87.0,2.8,15.0,575.0,1001.63,777.22
2016,1,3,14,15,879.5,85.5,2.8,15.0,548.5,1003.28,777.15
2016,1,3,14,30,869.0,84.0,2.8,15.0,522.0,1001.16,777.01
2016,1,3,14,45,855.5,81.0,2.85,15.0,488.5,990.43,771.54
2016,1,3,15,0,842.0,78.0,2.9,15.0,455.0,976.06,763.66
2016,1,3,15,15,819.5,75.0,2.65,14.5,415.5,949.23,745.68
2016,1,3,15,30,797.0,72.0,2.4,14.0,376.0,919.18,725.2
2016,1,3,15,45,770.0,67.0,2.15,14.0,332.0,879.21,695.8
2016,1,3,16,0,743.0,62.0,1.9,14.0,288.0,836.69,663.8
2016,1,3,16,15,694.0,57.0,1.7,13.0,240.5,771.03,616.49
2016,1,3,16,30,645.0,52.0,1.5,12.0,193.0,713.97,573.08
2016,1,3,16,45,572.5,44.0,1.35,11.0,146.0,623.3,501.64
2016,1,3,17,0,500.0,36.0,1.2,10.0,99.0,534.95,426.23
2016,1,3,17,15,352.0,24.5,1.2,9.5,59.0,379.06,262.88
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,173.72,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.5,13.0,3.35,1.5,35.5,11.63,0.0
2016,1,4,8,0,479.0,26.0,3.6,2.0,71.0,23.99,14.67
2016,1,4,8,15,575.5,33.5,3.5,2.5,119.0,31.08,22.59
2016,1,4,8,30,672.0,41.0,3.4,3.0,167.0,38.28,29.67
2016,1,4,8,45,728.5,46.0,3.35,4.0,217.0,58.82,35.03
2016,1,4,9,0,785.0,51.0,3.3,5.0,267.0,115.14,63.99
2016,1,4,9,15,820.5,54.0,3.35,6.0,314.5,173.4,107.98
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,237.39,163.48
2016,1,4,9,45,880.0,59.5,3.45,8.0,405.0,299.27,220.22
2016,1,4,10,0,904.0,62.0,3.5,9.0,448.0,363.16,278.82
2016,1,4,10,15,920.5,64.0,3.45,9.5,485.0,425.43,335.66
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,488.33,391.39
2016,1,4,10,45,948.0,67.5,3.35,10.5,552.0,548.35,443.05
2016,1,4,11,0,959.0,69.0,3.3,11.0,582.0,607.84,492.48
2016,1,4,11,15,966.5,70.0,3.25,11.0,604.5,663.91,538.59
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,718.58,582.3
2016,1,4,11,45,974.5,73.5,3.15,11.5,641.0,768.34,619.96
2016,1,4,12,0,975.0,76.0,3.1,12.0,655.0,815.66,652.63
2016,1,4,12,15,976.5,76.0,3.05,12.0,660.5,858.35,682.71
2016,1,4,12,30,978.0,76.0,3.0,12.0,666.0,898.23,710.55
2016,1,4,12,45,976.0,76.5,2.95,12.5,663.0,932.73,733.06
2016,1,4,13,0,974.0,77.0,2.9,13.0,660.0,963.92,753.11
2016,1,4,13,15,970.0,76.5,2.9,13.0,648.5,988.64,770.46
2016,1,4,13,30,966.0,76.0,2.9,13.0,637.0,1009.72,785.45
2016,1,4,13,45,958.0,75.0,2.9,13.0,617.0,1022.63,794.97
2016,1,4,14,0,950.0,74.0,2.9,13.0,597.0,1031.65,802.08
2016,1,4,14,15,939.5,73.0,2.85,13.0,569.5,1034.36,804.55
2016,1,4,14,30,929.0,72.0,2.8,13.0,542.0,1033.22,804.61
2016,1,4,14,45,912.0,70.5,2.8,13.0,507.0,1021.17,797.8
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,1005.48,788.63
2016,1,4,15,15,873.0,66.5,2.6,12.5,431.0,991.6,780.18
2016,1,4,15,30,851.0,64.0,2.4,12.0,390.0,962.54,760.78
2016,1,4,15,45,818.5,60.5,2.2,11.5,344.5,918.71,730.48
2016,1,4,16,0,786.0,57.0,2.0,11.0,299.0,872.38,697.52
2016,1,4,16,15,738.0,52.5,1.8,10.0,250.0,807.86,650.96
2016,1,4,16,30,690.0,48.0,1.6,9.0,201.0,742.16,601.03
2016,1,4,16,45,610.5,41.5,1.45,8.0,152.0,644.98,524.36
2016,1,4,17,0,531.0,35.0,1.3,7.0,103.0,549.03,442.84
2016,1,4,17,15,382.5,24.5,1.3,6.5,62.0,393.76,282.92
2016,1,4,17,30,234.0,14.0,1.3,6.0,21.0,198.83,0.0
2016,1,4,17,45,117.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,128.0,16.0,2.75,1.5,28.0,12.24,0.0
2016,1,5,8,0,256.0,32.0,2.9,2.0,56.0,26.22,16.54
2016,1,5,8,15,328.5,46.5,2.95,2.5,96.0,35.43,26.53
2016,1,5,8,30,401.0,61.0,3.0,3.0,136.0,46.26,37.0
2016,1,5,8,45,449.0,72.0,3.05,3.5,178.0,63.85,44.58
2016,1,5,9,0,497.0,83.0,3.1,4.0,220.0,110.87,72.41
2016,1,5,9,15,545.0,86.5,3.0,4.0,260.5,154.95,105.46
2016,1,5,9,30,593.0,90.0,2.9,4.0,301.0,204.79,148.16
2016,1,5,9,45,578.5,106.5,2.85,4.5,332.5,254.23,194.76
2016,1,5,10,0,564.0,123.0,2.8,5.0,364.0,301.81,239.47
2016,1,5,10,15,698.0,105.5,2.75,5.5,428.5,375.59,302.3
2016,1,5,10,30,832.0,88.0,2.7,6.0,493.0,462.59,375.81
2016,1,5,10,45,844.5,90.5,2.65,6.5,522.5,520.01,425.25
2016,1,5,11,0,857.0,93.0,2.6,7.0,552.0,577.31,473.05
2016,1,5,11,15,865.5,94.0,2.6,7.5,573.5,630.34,516.18
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,682.28,557.16
2016,1,5,11,45,890.5,91.5,2.65,8.5,611.0,733.71,597.07
2016,1,5,12,0,907.0,88.0,2.7,9.0,627.0,777.07,628.97
2016,1,5,12,15,908.0,88.0,2.65,9.5,632.5,816.97,656.23
2016,1,5,12,30,909.0,88.0,2.6,10.0,638.0,854.24,681.27
2016,1,5,12,45,907.5,88.0,2.6,10.5,635.0,886.58,702.95
2016,1,5,13,0,906.0,88.0,2.6,11.0,632.0,915.84,722.39
2016,1,5,13,15,901.5,87.5,2.55,11.0,620.5,938.59,738.11
2016,1,5,13,30,897.0,87.0,2.5,11.0,609.0,957.92,751.53
2016,1,5,13,45,795.5,109.5,2.45,11.5,562.0,919.58,723.25
2016,1,5,14,0,694.0,132.0,2.4,12.0,515.0,870.76,688.09
2016,1,5,14,15,403.5,181.0,2.35,12.0,401.0,641.74,518.43
2016,1,5,14,30,113.0,230.0,2.3,12.0,287.0,349.85,286.44
2016,1,5,14,45,160.5,214.0,2.3,12.0,289.5,406.65,335.31
2016,1,5,15,0,208.0,198.0,2.3,12.0,292.0,440.11,364.07
2016,1,5,15,15,195.0,183.5,2.15,11.5,266.0,414.18,344.21
2016,1,5,15,30,182.0,169.0,2.0,11.0,240.0,387.8,324.01
2016,1,5,15,45,169.0,150.5,1.9,11.0,210.0,355.11,297.97
2016,1,5,16,0,156.0,132.0,1.8,11.0,180.0,322.03,271.11
2016,1,5,16,15,140.5,111.5,1.7,10.5,149.5,282.96,239.06
2016,1,5,16,30,125.0,91.0,1.6,10.0,119.0,243.55,205.73
2016,1,5,16,45,97.5,70.5,1.5,9.5,89.0,192.9,161.48
2016,1,5,17,0,70.0,50.0,1.4,9.0,59.0,142.05,115.83
2016,1,5,17,15,35.0,31.0,1.5,8.5,35.5,86.95,60.94
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.5,2.0,5.5,27.0,14.0,0.0
2016,1,6,8,0,186.0,37.0,2.2,6.0,54.0,27.78,17.5
2016,1,6,8,15,281.0,52.0,2.2,6.0,95.5,39.0,29.34
2016,1,6,8,30,376.0,67.0,2.2,6.0,137.0,50.19,40.13
2016,1,6,8,45,432.0,79.0,2.25,6.5,181.0,67.06,47.83
2016,1,6,9,0,488.0,91.0,2.3,7.0,225.0,111.4,72.62
2016,1,6,9,15,533.0,98.5,2.3,7.5,268.5,157.73,106.92
2016,1,6,9,30,578.0,106.0,2.3,8.0,312.0,213.3,153.47
2016,1,6,9,45,608.5,112.5,2.35,8.5,352.0,265.8,200.02
2016,1,6,10,0,639.0,119.0,2.4,9.0,392.0,321.63,249.79
2016,1,6,10,15,319.5,102.5,2.4,9.0,239.0,220.74,177.2
2016,1,6,10,30,0.0,86.0,2.4,9.0,86.0,66.15,51.43
2016,1,6,10,45,0.0,100.5,2.45,9.5,100.5,77.59,61.14
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,89.22,70.77
2016,1,6,11,15,0.0,93.0,2.55,10.5,93.0,71.68,55.66
2016,1,6,11,30,0.0,71.0,2.6,11.0,71.0,54.57,40.99
2016,1,6,11,45,0.0,75.0,2.7,11.5,75.0,57.68,43.51
2016,1,6,12,0,0.0,79.0,2.8,12.0,79.0,60.79,46.01
2016,1,6,12,15,0.0,95.5,2.85,12.0,95.5,73.71,56.86
2016,1,6,12,30,0.0,112.0,2.9,12.0,112.0,87.27,68.22
2016,1,6,12,45,0.0,100.0,2.95,12.0,100.0,77.43,59.95
2016,1,6,13,0,0.0,88.0,3.0,12.0,88.0,67.78,51.86
2016,1,6,13,15,0.0,93.0,3.0,12.0,93.0,71.71,55.2
2016,1,6,13,30,0.0,98.0,3.0,12.0,98.0,75.9,58.78
2016,1,6,13,45,0.0,102.0,3.0,12.0,102.0,79.37,61.76
2016,1,6,14,0,0.0,106.0,3.0,12.0,106.0,82.99,64.89
2016,1,6,14,15,0.0,85.0,2.9,12.0,85.0,65.39,50.12
2016,1,6,14,30,0.0,64.0,2.8,12.0,64.0,49.11,36.39
2016,1,6,14,45,0.0,85.5,2.75,12.0,85.5,65.87,50.76
2016,1,6,15,0,0.0,107.0,2.7,12.0,107.0,86.04,68.0
2016,1,6,15,15,0.0,97.0,2.55,12.0,97.0,77.57,60.94
2016,1,6,15,30,0.0,87.0,2.4,12.0,87.0,69.1,53.86
2016,1,6,15,45,0.0,76.5,2.25,12.0,76.5,60.15,46.3
2016,1,6,16,0,0.0,66.0,2.1,12.0,66.0,51.2,38.66
2016,1,6,16,15,0.0,54.5,1.85,11.5,54.5,41.74,30.56
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,32.87,22.85
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,24.8,15.69
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,16.75,8.5
2016,1,6,17,15,0.0,13.0,1.0,10.5,13.0,9.87,1.91
2016,1,6,17,30,0.0,4.0,0.9,10.0,4.0,3.15,0.0
2016,1,6,17,45,0.0,2.0,0.8,10.0,2.0,1.57,0.0
2016,1,6,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,15.0,1.85,7.0,31.5,12.23,0.0
2016,1,7,8,0,359.0,30.0,1.9,7.0,63.0,24.95,15.07
2016,1,7,8,15,460.5,39.5,1.85,7.5,108.5,32.83,23.68
2016,1,7,8,30,562.0,49.0,1.8,8.0,154.0,40.79,31.35
2016,1,7,8,45,624.0,55.0,1.8,8.5,202.0,55.03,35.76
2016,1,7,9,0,686.0,61.0,1.8,9.0,250.0,106.54,60.57
2016,1,7,9,15,425.5,105.0,1.8,9.5,229.0,145.73,100.73
2016,1,7,9,30,165.0,149.0,1.8,10.0,208.0,149.99,116.19
2016,1,7,9,45,263.5,156.5,1.85,10.5,263.5,199.07,154.76
2016,1,7,10,0,362.0,164.0,1.9,11.0,319.0,256.78,201.54
2016,1,7,10,15,611.0,121.5,1.85,12.0,409.0,353.33,277.29
2016,1,7,10,30,860.0,79.0,1.8,13.0,499.0,463.14,364.03
2016,1,7,10,45,877.0,79.5,1.8,14.0,529.5,522.27,412.29
2016,1,7,11,0,894.0,80.0,1.8,15.0,560.0,578.59,456.97
2016,1,7,11,15,902.5,81.0,1.75,15.5,582.5,632.44,498.7
2016,1,7,11,30,911.0,82.0,1.7,16.0,605.0,685.13,538.08
2016,1,7,11,45,918.5,82.0,1.7,17.0,620.0,734.69,573.26
2016,1,7,12,0,926.0,82.0,1.7,18.0,635.0,782.5,604.61
2016,1,7,12,15,928.5,82.0,1.65,18.5,641.5,824.43,631.33
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,863.79,655.93
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,898.69,677.82
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,930.62,697.62
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,955.61,712.0
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,977.13,723.92
2016,1,7,13,45,926.0,76.5,1.2,20.5,606.0,992.92,731.46
2016,1,7,14,0,922.0,75.0,1.1,21.0,588.0,1005.06,736.68
2016,1,7,14,15,912.0,73.5,1.15,20.5,561.5,1007.6,741.58
2016,1,7,14,30,902.0,72.0,1.2,20.0,535.0,1006.39,744.37
2016,1,7,14,45,888.5,70.0,1.25,20.0,501.5,997.32,740.84
2016,1,7,15,0,875.0,68.0,1.3,20.0,468.0,984.69,735.13
2016,1,7,15,15,854.5,65.5,1.25,19.5,428.5,960.95,721.79
2016,1,7,15,30,834.0,63.0,1.2,19.0,389.0,945.49,713.88
2016,1,7,15,45,804.0,59.5,1.15,18.5,344.5,904.52,688.39
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,861.06,660.58
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,799.53,620.66
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,736.79,577.33
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,644.44,509.36
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,553.42,436.67
2016,1,7,17,15,394.0,25.0,1.3,13.5,66.5,408.09,301.05
2016,1,7,17,30,255.0,15.0,1.4,13.0,25.0,248.47,0.0
2016,1,7,17,45,127.5,7.5,1.5,12.5,12.5,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,16.0,2.2,8.5,18.5,12.27,0.0
2016,1,8,8,0,48.0,32.0,2.5,9.0,37.0,23.94,14.07
2016,1,8,8,15,71.0,52.5,2.4,9.5,64.0,38.26,28.26
2016,1,8,8,30,94.0,73.0,2.3,10.0,91.0,52.29,41.36
2016,1,8,8,45,106.0,93.5,2.2,10.5,119.0,67.83,52.08
2016,1,8,9,0,118.0,114.0,2.1,11.0,147.0,92.91,70.14
2016,1,8,9,15,130.0,132.5,2.35,11.5,174.0,118.66,90.47
2016,1,8,9,30,142.0,151.0,2.6,12.0,201.0,146.24,113.31
2016,1,8,9,45,285.5,151.5,2.9,13.0,268.5,200.19,153.8
2016,1,8,10,0,429.0,152.0,3.2,14.0,336.0,273.44,211.9
2016,1,8,10,15,435.0,165.5,3.35,14.5,365.5,316.91,249.79
2016,1,8,10,30,441.0,179.0,3.5,15.0,395.0,360.91,287.42
2016,1,8,10,45,363.5,208.0,3.7,16.0,393.0,368.41,294.97
2016,1,8,11,0,286.0,237.0,3.9,17.0,391.0,376.22,301.35
2016,1,8,11,15,336.5,237.0,3.95,17.5,425.5,426.19,341.37
2016,1,8,11,30,387.0,237.0,4.0,18.0,460.0,480.38,384.09
2016,1,8,11,45,217.0,247.5,4.05,18.5,373.0,381.4,305.05
2016,1,8,12,0,47.0,258.0,4.1,19.0,286.0,264.53,209.6
2016,1,8,12,15,46.5,261.0,4.05,19.0,289.0,271.85,215.65
2016,1,8,12,30,46.0,264.0,4.0,19.0,292.0,279.25,221.49
2016,1,8,12,45,77.5,275.0,4.0,19.5,322.0,322.66,256.2
2016,1,8,13,0,109.0,286.0,4.0,20.0,352.0,368.89,292.68
2016,1,8,13,15,54.5,175.0,3.85,20.0,208.0,206.69,164.17
2016,1,8,13,30,0.0,64.0,3.7,20.0,64.0,49.17,34.93
2016,1,8,13,45,0.0,44.5,3.6,20.0,44.5,34.12,22.62
2016,1,8,14,0,0.0,25.0,3.5,20.0,25.0,19.12,10.24
2016,1,8,14,15,17.5,117.0,3.35,19.5,126.5,120.92,95.06
2016,1,8,14,30,35.0,209.0,3.2,19.0,228.0,243.96,195.24
2016,1,8,14,45,379.0,151.5,3.1,19.0,327.5,595.23,479.73
2016,1,8,15,0,723.0,94.0,3.0,19.0,427.0,885.03,692.4
2016,1,8,15,15,477.0,129.0,2.7,18.5,341.0,672.02,536.23
2016,1,8,15,30,231.0,164.0,2.4,18.0,255.0,450.4,365.08
2016,1,8,15,45,214.0,148.5,2.1,18.0,225.5,416.62,339.71
2016,1,8,16,0,197.0,133.0,1.8,18.0,196.0,361.53,296.41
2016,1,8,16,15,181.5,113.5,1.6,17.0,164.0,323.3,266.71
2016,1,8,16,30,166.0,94.0,1.4,16.0,132.0,303.87,250.57
2016,1,8,16,45,146.0,73.5,1.25,15.5,101.0,258.16,211.9
2016,1,8,17,0,126.0,53.0,1.1,15.0,70.0,211.98,171.37
2016,1,8,17,15,63.0,34.5,1.1,14.5,43.0,116.09,85.38
2016,1,8,17,30,0.0,16.0,1.1,14.0,16.0,13.66,0.0
2016,1,8,17,45,0.0,8.0,1.15,13.5,8.0,6.29,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,14.5,4.9,5.5,32.5,11.84,0.0
2016,1,9,8,0,393.0,29.0,5.2,6.0,65.0,24.24,14.5
2016,1,9,8,15,495.0,38.0,5.55,6.5,112.0,31.81,22.81
2016,1,9,8,30,597.0,47.0,5.9,7.0,159.0,39.48,30.23
2016,1,9,8,45,655.5,53.5,6.25,7.5,208.0,54.97,44.58
2016,1,9,9,0,714.0,60.0,6.6,8.0,257.0,107.89,61.85
2016,1,9,9,15,752.5,64.0,6.6,8.0,304.0,163.12,101.9
2016,1,9,9,30,791.0,68.0,6.6,8.0,351.0,222.87,153.26
2016,1,9,9,45,819.5,71.0,6.65,8.5,394.5,283.39,208.9
2016,1,9,10,0,848.0,74.0,6.7,9.0,438.0,346.69,267.82
2016,1,9,10,15,866.0,76.5,6.65,9.0,475.0,408.04,325.46
2016,1,9,10,30,884.0,79.0,6.6,9.0,512.0,470.37,382.87
2016,1,9,10,45,898.0,80.5,6.6,9.5,543.0,528.34,434.77
2016,1,9,11,0,912.0,82.0,6.6,10.0,574.0,587.47,486.08
2016,1,9,11,15,920.5,83.0,6.55,10.0,597.0,642.46,533.52
2016,1,9,11,30,929.0,84.0,6.5,10.0,620.0,696.26,578.87
2016,1,9,11,45,934.0,85.0,6.45,10.5,635.0,746.22,619.02
2016,1,9,12,0,939.0,86.0,6.4,11.0,650.0,794.21,655.3
2016,1,9,12,15,941.0,86.5,6.35,11.0,656.5,837.14,687.68
2016,1,9,12,30,943.0,87.0,6.3,11.0,663.0,877.45,717.9
2016,1,9,12,45,782.5,132.5,6.3,11.0,610.0,840.7,689.65
2016,1,9,13,0,622.0,178.0,6.3,11.0,557.0,775.3,639.01
2016,1,9,13,15,777.0,132.0,6.25,11.0,597.0,890.49,728.4
2016,1,9,13,30,932.0,86.0,6.2,11.0,637.0,987.89,801.41
2016,1,9,13,45,511.0,171.0,6.2,11.0,471.5,711.69,589.79
2016,1,9,14,0,90.0,256.0,6.2,11.0,306.0,343.57,284.53
2016,1,9,14,15,55.0,226.0,6.15,10.5,256.5,278.78,231.59
2016,1,9,14,30,20.0,196.0,6.1,10.0,207.0,191.91,158.57
2016,1,9,14,45,86.5,201.0,6.1,10.0,242.0,290.78,244.72
2016,1,9,15,0,153.0,206.0,6.1,10.0,277.0,393.85,332.9
2016,1,9,15,15,202.5,184.5,5.95,9.5,270.0,421.18,358.58
2016,1,9,15,30,252.0,163.0,5.8,9.0,263.0,469.55,401.34
2016,1,9,15,45,238.5,147.0,5.7,9.0,233.0,438.19,375.74
2016,1,9,16,0,225.0,131.0,5.6,9.0,203.0,406.18,349.33
2016,1,9,16,15,211.5,111.5,5.3,8.5,171.0,368.25,317.75
2016,1,9,16,30,198.0,92.0,5.0,8.0,139.0,329.63,284.57
2016,1,9,16,45,172.0,72.5,4.7,7.5,106.5,279.09,239.62
2016,1,9,17,0,146.0,53.0,4.4,7.0,74.0,228.55,193.09
2016,1,9,17,15,73.0,36.0,4.3,6.5,46.5,127.05,98.53
2016,1,9,17,30,0.0,19.0,4.2,6.0,19.0,18.91,0.0
2016,1,9,17,45,0.0,9.5,4.1,5.5,9.5,7.47,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,203.5,15.0,2.75,0.0,33.5,12.28,0.0
2016,1,10,8,0,407.0,30.0,3.1,0.0,67.0,25.14,15.72
2016,1,10,8,15,508.5,39.0,3.3,0.5,114.5,32.7,24.26
2016,1,10,8,30,610.0,48.0,3.5,1.0,162.0,40.37,31.85
2016,1,10,8,45,671.0,54.0,3.75,2.0,212.5,54.06,44.72
2016,1,10,9,0,732.0,60.0,4.0,3.0,263.0,107.6,62.5
2016,1,10,9,15,770.5,64.5,3.95,3.0,310.5,164.32,103.79
2016,1,10,9,30,809.0,69.0,3.9,3.0,358.0,225.58,156.77
2016,1,10,9,45,836.0,72.0,3.85,3.5,402.0,286.82,213.41
2016,1,10,10,0,863.0,75.0,3.8,4.0,446.0,350.66,272.99
2016,1,10,10,15,881.0,77.5,3.65,4.5,483.5,412.95,330.71
2016,1,10,10,30,899.0,80.0,3.5,5.0,521.0,476.21,387.64
2016,1,10,10,45,912.0,81.5,3.4,5.5,552.5,534.63,439.0
2016,1,10,11,0,925.0,83.0,3.3,6.0,584.0,594.06,489.32
2016,1,10,11,15,933.5,84.5,3.15,6.5,607.0,650.33,535.21
2016,1,10,11,30,942.0,86.0,3.0,7.0,630.0,705.41,578.49
2016,1,10,11,45,943.0,88.0,2.85,7.5,644.5,754.39,615.59
2016,1,10,12,0,944.0,90.0,2.7,8.0,659.0,801.05,648.53
2016,1,10,12,15,945.5,90.5,2.6,8.0,665.5,844.0,678.65
2016,1,10,12,30,947.0,91.0,2.5,8.0,672.0,884.26,706.48
2016,1,10,12,45,946.5,90.5,2.45,8.5,670.0,918.88,729.13
2016,1,10,13,0,946.0,90.0,2.4,9.0,668.0,950.32,749.39
2016,1,10,13,15,942.0,89.5,2.35,9.0,657.0,975.3,766.42
2016,1,10,13,30,938.0,89.0,2.3,9.0,646.0,996.71,781.06
2016,1,10,13,45,930.0,88.5,2.25,9.0,626.5,1010.67,790.67
2016,1,10,14,0,922.0,88.0,2.2,9.0,607.0,1020.86,797.88
2016,1,10,14,15,911.0,86.5,2.2,9.0,580.0,1035.18,808.81
2016,1,10,14,30,900.0,85.0,2.2,9.0,553.0,1033.66,808.94
2016,1,10,14,45,884.0,82.5,2.2,9.0,518.5,1021.98,802.41
2016,1,10,15,0,868.0,80.0,2.2,9.0,484.0,1006.51,793.45
2016,1,10,15,15,846.0,77.0,2.05,8.5,443.5,980.76,776.83
2016,1,10,15,30,824.0,74.0,1.9,8.0,403.0,951.64,757.71
2016,1,10,15,45,791.0,70.5,1.8,8.0,357.5,907.88,727.05
2016,1,10,16,0,758.0,67.0,1.7,8.0,312.0,861.48,693.83
2016,1,10,16,15,711.0,62.0,1.5,7.0,263.0,797.59,647.7
2016,1,10,16,30,664.0,57.0,1.3,6.0,214.0,742.32,605.78
2016,1,10,16,45,587.5,49.5,1.15,5.5,165.0,647.88,530.79
2016,1,10,17,0,511.0,42.0,1.0,5.0,116.0,555.36,453.06
2016,1,10,17,15,255.5,36.5,1.0,4.5,73.5,318.35,251.71
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,50.77,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,184.0,15.0,1.85,0.5,32.0,12.24,0.0
2016,1,11,8,0,368.0,30.0,2.1,1.0,64.0,24.98,15.55
2016,1,11,8,15,469.5,39.5,1.95,1.5,110.5,32.87,24.35
2016,1,11,8,30,571.0,49.0,1.8,2.0,157.0,40.85,32.2
2016,1,11,8,45,453.0,75.0,1.7,3.0,175.5,58.8,48.96
2016,1,11,9,0,335.0,101.0,1.6,4.0,194.0,100.61,71.06
2016,1,11,9,15,363.5,113.0,1.55,4.5,230.0,138.68,99.42
2016,1,11,9,30,392.0,125.0,1.5,5.0,266.0,180.35,134.26
2016,1,11,9,45,394.5,142.0,1.5,6.0,298.0,222.75,171.94
2016,1,11,10,0,397.0,159.0,1.5,7.0,330.0,265.63,209.91
2016,1,11,10,15,397.0,174.5,1.4,7.5,357.5,306.76,245.99
2016,1,11,10,30,397.0,190.0,1.3,8.0,385.0,340.08,274.82
2016,1,11,10,45,408.0,200.5,1.2,8.5,411.5,389.96,315.7
2016,1,11,11,0,419.0,211.0,1.1,9.0,438.0,432.87,349.83
2016,1,11,11,15,431.5,218.0,1.0,9.0,460.0,474.26,382.5
2016,1,11,11,30,444.0,225.0,0.9,9.0,482.0,516.12,414.64
2016,1,11,11,45,436.0,233.5,0.8,9.5,491.5,545.46,435.5
2016,1,11,12,0,428.0,242.0,0.7,10.0,501.0,573.09,454.48
2016,1,11,12,15,359.0,261.0,0.75,10.0,480.0,546.66,434.63
2016,1,11,12,30,290.0,280.0,0.8,10.0,459.0,529.34,421.31
2016,1,11,12,45,275.5,281.5,0.85,10.5,451.0,534.67,425.2
2016,1,11,13,0,261.0,283.0,0.9,11.0,443.0,538.21,427.45
2016,1,11,13,15,255.5,281.5,0.9,11.0,436.0,544.96,432.76
2016,1,11,13,30,250.0,280.0,0.9,11.0,429.0,528.73,421.39
2016,1,11,13,45,323.5,254.5,0.95,11.5,441.5,602.77,478.5
2016,1,11,14,0,397.0,229.0,1.0,12.0,454.0,655.55,518.76
2016,1,11,14,15,279.5,234.5,0.95,12.0,389.5,556.75,443.18
2016,1,11,14,30,162.0,240.0,0.9,12.0,325.0,431.42,346.96
2016,1,11,14,45,160.0,226.5,0.85,12.0,306.0,419.67,339.6
