Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,158.0,213.0,0.8,12.0,287.0,407.3,330.76
2016,1,11,15,15,155.5,195.0,0.75,12.0,263.0,387.65,316.28
2016,1,11,15,30,153.0,177.0,0.7,12.0,239.0,367.24,301.12
2016,1,11,15,45,435.5,124.0,0.65,12.0,272.0,624.19,505.16
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,836.38,653.77
2016,1,11,16,15,670.0,65.5,0.55,11.5,257.5,772.46,605.96
2016,1,11,16,30,622.0,60.0,0.5,11.0,210.0,707.71,559.61
2016,1,11,16,45,551.5,51.5,0.45,10.5,162.0,618.3,492.19
2016,1,11,17,0,481.0,43.0,0.4,10.0,114.0,530.65,421.84
2016,1,11,17,15,352.5,31.5,0.45,9.5,72.5,393.74,303.53
2016,1,11,17,30,224.0,20.0,0.5,9.0,31.0,242.78,8.52
2016,1,11,17,45,112.0,10.0,0.55,9.0,15.5,94.83,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.5,2.2,4.0,33.0,11.85,0.0
2016,1,12,8,0,404.0,29.0,2.5,5.0,66.0,24.28,14.69
2016,1,12,8,15,504.0,37.5,2.4,5.5,113.0,31.45,22.65
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,42.03,32.74
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,49.03,39.3
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,101.96,57.62
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,157.67,96.09
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,217.86,145.84
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,278.59,199.63
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,341.93,256.04
2016,1,12,10,15,873.0,74.0,1.85,12.5,478.5,403.31,310.44
2016,1,12,10,30,891.0,76.0,1.7,13.0,516.0,464.64,363.06
2016,1,12,10,45,904.0,78.0,1.6,14.0,547.0,524.38,411.87
2016,1,12,11,0,917.0,80.0,1.5,15.0,578.0,583.95,458.32
2016,1,12,11,15,925.5,81.0,1.35,15.0,601.5,639.42,501.11
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,693.71,541.25
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,744.16,576.52
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,792.73,607.79
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,835.7,635.48
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,876.01,661.04
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,911.35,681.77
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,943.54,700.2
2016,1,12,13,15,946.5,81.5,0.75,17.0,655.5,969.14,715.56
2016,1,12,13,30,943.0,81.0,0.7,17.0,645.0,991.18,728.7
2016,1,12,13,45,936.5,80.0,0.65,17.0,626.5,1006.12,737.4
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,1017.29,743.92
2016,1,12,14,15,920.0,78.0,0.55,17.0,581.5,1021.22,746.08
2016,1,12,14,30,910.0,77.0,0.5,17.0,555.0,1021.36,746.12
2016,1,12,14,45,894.5,75.0,0.45,17.0,521.0,1010.94,739.72
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,996.87,731.31
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,984.94,725.74
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,957.61,710.18
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,916.91,685.59
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,873.6,658.63
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,813.28,624.04
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,751.56,585.63
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,661.9,522.05
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,573.07,453.55
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,449.2,346.69
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,301.85,54.9
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,122.14,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,6.0,32.5,12.25,0.0
2016,1,13,8,0,383.0,30.0,2.2,7.0,65.0,25.03,15.21
2016,1,13,8,15,483.5,39.0,2.15,7.5,112.0,32.54,23.44
2016,1,13,8,30,584.0,48.0,2.1,8.0,159.0,40.16,30.79
2016,1,13,8,45,645.5,54.0,2.05,8.5,208.5,45.16,35.56
2016,1,13,9,0,707.0,60.0,2.0,9.0,258.0,100.67,57.4
2016,1,13,9,15,745.5,64.5,2.1,10.0,305.0,155.77,94.96
2016,1,13,9,30,784.0,69.0,2.2,11.0,352.0,215.45,143.91
2016,1,13,9,45,598.0,113.0,2.35,12.0,344.0,253.63,186.55
2016,1,13,10,0,412.0,157.0,2.5,13.0,336.0,266.73,206.34
2016,1,13,10,15,408.0,173.5,2.6,13.5,363.0,308.07,242.73
2016,1,13,10,30,404.0,190.0,2.7,14.0,390.0,348.91,277.75
2016,1,13,10,45,652.5,137.5,2.8,14.5,483.5,458.07,364.94
2016,1,13,11,0,901.0,85.0,2.9,15.0,577.0,578.78,460.64
2016,1,13,11,15,910.0,86.0,2.95,15.0,600.5,633.93,505.35
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,687.97,548.46
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.0,737.93,586.42
2016,1,13,12,0,929.0,89.0,3.1,16.0,654.0,785.95,621.06
2016,1,13,12,15,931.0,89.5,3.05,16.0,661.0,828.97,651.13
2016,1,13,12,30,933.0,90.0,3.0,16.0,668.0,869.41,679.12
2016,1,13,12,45,932.5,90.0,3.0,16.5,666.5,904.4,702.15
2016,1,13,13,0,932.0,90.0,3.0,17.0,665.0,936.3,722.93
2016,1,13,13,15,928.5,89.5,2.95,17.0,655.0,961.68,740.15
2016,1,13,13,30,925.0,89.0,2.9,17.0,645.0,983.56,755.06
2016,1,13,13,45,918.5,88.0,2.9,17.0,626.5,998.42,765.75
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,1009.56,774.14
2016,1,13,14,15,902.0,85.5,2.85,16.5,581.5,1012.92,778.43
2016,1,13,14,30,892.0,84.0,2.8,16.0,555.0,1024.72,788.77
2016,1,13,14,45,877.5,81.5,2.75,16.0,521.5,1014.79,782.83
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,1001.09,774.64
2016,1,13,15,15,842.0,76.5,2.4,15.5,448.0,977.26,758.38
2016,1,13,15,30,821.0,74.0,2.1,15.0,408.0,950.05,739.53
2016,1,13,15,45,789.5,70.0,1.85,15.0,363.0,907.37,708.69
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,862.08,675.45
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,800.35,633.57
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,737.16,588.5
2016,1,13,16,45,595.5,49.0,1.3,12.0,172.0,655.91,527.0
2016,1,13,17,0,523.0,42.0,1.2,11.0,123.0,567.46,455.84
2016,1,13,17,15,398.5,31.5,1.2,10.5,79.5,433.49,340.05
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,288.67,86.85
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,114.9,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,25.5,16.5,1.5,9.0,19.0,12.63,0.0
2016,1,14,8,0,51.0,33.0,1.7,10.0,38.0,24.63,14.71
2016,1,14,8,15,77.5,53.5,1.65,10.5,66.0,38.98,28.82
2016,1,14,8,30,104.0,74.0,1.6,11.0,94.0,53.05,41.92
2016,1,14,8,45,122.5,94.5,1.6,11.5,124.5,66.77,54.47
2016,1,14,9,0,141.0,115.0,1.6,12.0,155.0,92.69,69.35
2016,1,14,9,15,154.5,133.5,1.8,13.0,184.0,119.87,89.88
2016,1,14,9,30,168.0,152.0,2.0,14.0,213.0,149.06,113.4
2016,1,14,9,45,84.0,145.5,2.25,15.0,176.0,133.75,104.21
2016,1,14,10,0,0.0,139.0,2.5,16.0,139.0,106.68,84.15
2016,1,14,10,15,189.5,167.5,2.65,16.5,262.0,209.2,164.8
2016,1,14,10,30,379.0,196.0,2.8,17.0,385.0,334.71,264.06
2016,1,14,10,45,377.0,210.0,3.0,17.5,407.5,371.52,294.42
2016,1,14,11,0,375.0,224.0,3.2,18.0,430.0,407.93,324.05
2016,1,14,11,15,331.5,243.5,3.3,18.0,431.0,424.46,337.8
2016,1,14,11,30,288.0,263.0,3.4,18.0,432.0,436.59,347.53
2016,1,14,11,45,579.5,183.0,3.5,18.5,533.0,594.73,472.5
2016,1,14,12,0,871.0,103.0,3.6,19.0,634.0,764.18,601.59
2016,1,14,12,15,700.5,160.0,3.65,19.0,590.5,734.59,577.24
2016,1,14,12,30,530.0,217.0,3.7,19.0,547.0,676.78,532.81
2016,1,14,12,45,698.5,161.5,3.75,19.0,595.0,796.6,624.72
2016,1,14,13,0,867.0,106.0,3.8,19.0,643.0,906.8,702.9
2016,1,14,13,15,486.5,194.5,3.8,19.0,495.0,681.03,537.18
2016,1,14,13,30,106.0,283.0,3.8,19.0,347.0,374.3,296.85
2016,1,14,13,45,89.5,270.5,3.8,19.0,323.5,351.05,279.7
2016,1,14,14,0,73.0,258.0,3.8,19.0,300.0,326.74,260.63
2016,1,14,14,15,447.0,178.5,3.65,19.0,417.5,680.15,542.47
2016,1,14,14,30,821.0,99.0,3.5,19.0,535.0,972.4,752.61
2016,1,14,14,45,812.0,94.0,3.4,19.0,503.5,964.78,745.5
2016,1,14,15,0,803.0,89.0,3.3,19.0,472.0,953.57,738.58
2016,1,14,15,15,781.5,86.0,3.15,18.5,433.5,928.75,723.2
2016,1,14,15,30,760.0,83.0,3.0,18.0,395.0,900.68,705.46
2016,1,14,15,45,734.5,77.5,2.85,18.0,352.0,870.43,684.53
2016,1,14,16,0,709.0,72.0,2.7,18.0,309.0,830.34,656.0
2016,1,14,16,15,663.5,66.5,2.45,17.0,262.0,769.02,612.75
2016,1,14,16,30,618.0,61.0,2.2,16.0,215.0,706.79,566.91
2016,1,14,16,45,550.0,53.0,2.0,15.5,168.0,620.31,499.47
2016,1,14,17,0,482.0,45.0,1.8,15.0,121.0,535.35,429.58
2016,1,14,17,15,361.0,33.5,1.8,14.5,78.5,404.09,317.14
2016,1,14,17,30,240.0,22.0,1.8,14.0,36.0,263.92,103.06
2016,1,14,17,45,120.0,11.0,1.8,14.0,18.0,102.17,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,236.5,13.5,3.55,7.0,35.5,12.08,0.0
2016,1,15,8,0,473.0,27.0,3.9,8.0,71.0,24.87,15.07
2016,1,15,8,15,571.0,34.5,3.85,8.5,120.0,31.93,22.79
2016,1,15,8,30,669.0,42.0,3.8,9.0,169.0,39.12,29.71
2016,1,15,8,45,729.0,46.0,3.8,10.0,220.5,43.13,33.5
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,94.52,50.04
2016,1,15,9,15,824.0,53.5,3.8,11.5,320.5,153.14,89.07
2016,1,15,9,30,859.0,57.0,3.8,12.0,369.0,218.03,142.49
2016,1,15,9,45,885.5,59.0,3.85,13.0,413.5,280.52,198.01
2016,1,15,10,0,912.0,61.0,3.9,14.0,458.0,345.38,256.44
2016,1,15,10,15,928.0,62.5,3.75,14.5,496.5,408.02,313.02
2016,1,15,10,30,944.0,64.0,3.6,15.0,535.0,471.28,368.56
2016,1,15,10,45,957.0,65.0,3.5,16.0,566.5,532.96,420.32
2016,1,15,11,0,970.0,66.0,3.4,17.0,598.0,594.36,469.78
2016,1,15,11,15,977.0,67.0,3.2,17.0,621.5,651.69,515.76
2016,1,15,11,30,984.0,68.0,3.0,17.0,645.0,707.59,559.05
2016,1,15,11,45,984.5,70.5,2.85,17.5,660.5,758.98,596.62
2016,1,15,12,0,985.0,73.0,2.7,18.0,676.0,807.93,629.44
2016,1,15,12,15,986.0,73.0,2.55,18.0,682.5,851.87,658.66
2016,1,15,12,30,987.0,73.0,2.4,18.0,689.0,892.95,685.43
2016,1,15,12,45,985.5,73.0,2.25,18.5,687.0,928.88,706.92
2016,1,15,13,0,984.0,73.0,2.1,19.0,685.0,961.48,725.76
2016,1,15,13,15,980.5,72.5,1.95,19.0,674.5,988.19,741.76
2016,1,15,13,30,977.0,72.0,1.8,19.0,664.0,1011.23,755.17
2016,1,15,13,45,969.5,71.5,1.65,19.0,645.0,1026.68,763.5
2016,1,15,14,0,962.0,71.0,1.5,19.0,626.0,1038.2,769.26
2016,1,15,14,15,952.0,70.0,1.35,19.0,599.5,1042.69,770.47
2016,1,15,14,30,942.0,69.0,1.2,19.0,573.0,1043.23,769.21
2016,1,15,14,45,926.0,68.0,1.1,19.0,538.5,1033.88,762.68
2016,1,15,15,0,910.0,67.0,1.0,19.0,504.0,1020.77,753.95
2016,1,15,15,15,890.5,65.0,0.85,18.5,463.5,999.19,740.16
2016,1,15,15,30,871.0,63.0,0.7,18.0,423.0,974.3,724.15
2016,1,15,15,45,840.0,60.5,0.6,18.0,377.0,945.54,705.14
2016,1,15,16,0,809.0,58.0,0.5,18.0,331.0,902.42,676.27
2016,1,15,16,15,766.5,54.0,0.35,17.5,282.0,843.85,636.56
2016,1,15,16,30,724.0,50.0,0.2,17.0,233.0,783.8,594.48
2016,1,15,16,45,654.5,44.0,0.1,17.0,182.5,695.48,530.38
2016,1,15,17,0,585.0,38.0,0.0,17.0,132.0,608.1,463.7
2016,1,15,17,15,463.5,29.0,0.15,16.5,87.0,475.31,358.56
2016,1,15,17,30,342.0,20.0,0.3,16.0,42.0,337.52,153.31
2016,1,15,17,45,171.0,10.0,0.5,15.5,21.0,141.28,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.8,7.5,2.5,1.89,0.0
2016,1,16,8,0,0.0,5.0,2.1,8.0,5.0,3.78,0.0
2016,1,16,8,15,0.0,9.5,2.35,8.0,9.5,7.2,0.79
2016,1,16,8,30,0.0,14.0,2.6,8.0,14.0,10.62,4.02
2016,1,16,8,45,0.0,18.5,2.85,8.5,18.5,14.06,7.22
2016,1,16,9,0,0.0,23.0,3.1,9.0,23.0,17.5,9.71
2016,1,16,9,15,0.0,27.5,3.05,9.5,27.5,20.95,12.7
2016,1,16,9,30,0.0,32.0,3.0,10.0,32.0,24.41,15.66
2016,1,16,9,45,0.0,27.0,3.0,10.5,27.0,20.59,12.26
2016,1,16,10,0,0.0,22.0,3.0,11.0,22.0,16.78,8.89
2016,1,16,10,15,0.5,92.0,2.95,11.0,92.5,70.94,55.36
2016,1,16,10,30,1.0,162.0,2.9,11.0,163.0,126.3,101.99
2016,1,16,10,45,0.5,86.5,2.9,11.5,87.0,66.79,51.4
2016,1,16,11,0,0.0,11.0,2.9,12.0,11.0,8.4,1.54
2016,1,16,11,15,0.0,85.5,2.8,12.0,85.5,65.81,50.38
2016,1,16,11,30,0.0,160.0,2.7,12.0,160.0,126.06,100.71
2016,1,16,11,45,7.0,190.5,2.6,12.5,195.0,156.99,126.01
2016,1,16,12,0,14.0,221.0,2.5,13.0,230.0,189.64,152.49
2016,1,16,12,15,78.0,261.0,2.2,13.0,310.0,293.3,237.48
2016,1,16,12,30,142.0,301.0,1.9,13.0,390.0,409.89,329.59
2016,1,16,12,45,165.5,300.5,1.6,13.5,404.0,439.52,351.09
2016,1,16,13,0,189.0,300.0,1.3,14.0,418.0,470.33,373.38
2016,1,16,13,15,403.0,240.5,1.55,14.0,487.5,631.44,500.64
2016,1,16,13,30,617.0,181.0,1.8,14.0,557.0,813.56,637.32
2016,1,16,13,45,757.0,135.5,2.1,14.5,583.5,917.1,710.23
2016,1,16,14,0,897.0,90.0,2.4,15.0,610.0,998.38,767.67
2016,1,16,14,15,887.0,88.5,2.9,15.0,584.0,1014.12,783.73
2016,1,16,14,30,877.0,87.0,3.4,15.0,558.0,1013.98,789.15
2016,1,16,14,45,853.5,87.5,3.95,15.0,523.5,999.01,784.17
2016,1,16,15,0,830.0,88.0,4.5,15.0,489.0,980.2,776.67
2016,1,16,15,15,808.0,85.5,4.75,14.5,449.5,955.61,764.38
2016,1,16,15,30,786.0,83.0,5.0,14.0,410.0,927.64,749.12
2016,1,16,15,45,728.0,84.5,5.3,13.5,362.5,874.42,714.46
2016,1,16,16,0,670.0,86.0,5.6,13.0,315.0,811.66,670.97
2016,1,16,16,15,621.5,79.5,5.85,12.0,267.5,746.48,624.39
2016,1,16,16,30,573.0,73.0,6.1,11.0,220.0,680.23,574.23
2016,1,16,16,45,486.5,65.0,6.45,10.5,171.0,576.79,489.77
2016,1,16,17,0,400.0,57.0,6.8,10.0,122.0,474.45,401.88
2016,1,16,17,15,287.5,42.0,6.8,9.0,80.0,352.27,291.8
2016,1,16,17,30,175.0,27.0,6.8,8.0,38.0,222.18,121.91
2016,1,16,17,45,87.5,13.5,6.8,7.5,19.0,78.98,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,222.0,14.0,1.5,1.5,35.0,11.46,0.0
2016,1,17,8,0,444.0,28.0,1.7,2.0,70.0,25.66,16.34
2016,1,17,8,15,540.5,36.0,1.7,3.0,118.0,33.06,24.43
2016,1,17,8,30,637.0,44.0,1.7,4.0,166.0,40.56,31.72
2016,1,17,8,45,694.5,49.0,1.7,5.0,216.5,45.27,36.2
2016,1,17,9,0,752.0,54.0,1.7,6.0,267.0,92.01,51.22
2016,1,17,9,15,788.0,57.5,1.65,6.5,315.0,148.54,88.41
2016,1,17,9,30,824.0,61.0,1.6,7.0,363.0,209.31,138.33
2016,1,17,9,45,845.5,65.0,1.6,7.5,406.0,270.96,193.66
2016,1,17,10,0,867.0,69.0,1.6,8.0,449.0,334.63,251.61
2016,1,17,10,15,884.0,71.0,1.55,8.5,487.0,396.67,307.5
2016,1,17,10,30,901.0,73.0,1.5,9.0,525.0,458.64,361.73
2016,1,17,10,45,909.5,76.0,1.45,9.5,556.0,518.05,412.07
2016,1,17,11,0,918.0,79.0,1.4,10.0,587.0,576.85,459.92
2016,1,17,11,15,926.0,80.0,1.4,10.0,610.5,632.52,504.86
2016,1,17,11,30,934.0,81.0,1.4,10.0,634.0,686.98,547.52
2016,1,17,11,45,934.5,83.5,1.45,10.5,649.0,736.4,584.68
2016,1,17,12,0,935.0,86.0,1.5,11.0,664.0,783.52,618.29
2016,1,17,12,15,798.5,130.0,1.5,11.0,627.5,773.01,609.89
2016,1,17,12,30,662.0,174.0,1.5,11.0,591.0,747.34,590.03
2016,1,17,12,45,537.0,216.5,1.5,11.5,554.5,705.07,556.99
2016,1,17,13,0,412.0,259.0,1.5,12.0,518.0,642.07,508.51
2016,1,17,13,15,566.0,203.0,1.55,12.0,552.5,761.28,600.16
2016,1,17,13,30,720.0,147.0,1.6,12.0,587.0,874.56,681.31
2016,1,17,13,45,723.0,140.0,1.7,12.0,572.0,889.48,692.18
2016,1,17,14,0,726.0,133.0,1.8,12.0,557.0,901.29,702.24
2016,1,17,14,15,753.5,117.5,1.85,12.0,540.5,923.86,719.4
2016,1,17,14,30,781.0,102.0,1.9,12.0,524.0,936.34,729.6
2016,1,17,14,45,815.0,92.5,2.0,12.0,509.5,966.67,753.1
2016,1,17,15,0,849.0,83.0,2.1,12.0,495.0,993.42,774.04
2016,1,17,15,15,731.5,95.5,2.0,11.5,430.5,898.94,709.56
2016,1,17,15,30,614.0,108.0,1.9,11.0,366.0,795.11,637.75
2016,1,17,15,45,576.0,105.0,1.85,11.0,326.5,749.28,606.07
2016,1,17,16,0,538.0,102.0,1.8,11.0,287.0,701.12,571.26
2016,1,17,16,15,509.0,90.0,1.6,10.5,245.0,650.51,533.39
2016,1,17,16,30,480.0,78.0,1.4,10.0,203.0,598.64,493.05
2016,1,17,16,45,425.5,66.0,1.2,9.5,159.5,518.22,428.51
2016,1,17,17,0,371.0,54.0,1.0,9.0,116.0,445.66,367.34
2016,1,17,17,15,285.5,39.5,1.0,8.5,77.0,345.3,280.15
2016,1,17,17,30,200.0,25.0,1.0,8.0,38.0,239.72,142.12
2016,1,17,17,45,100.0,12.5,1.0,7.5,19.0,88.05,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,183.0,16.0,2.65,3.0,33.5,13.05,0.0
2016,1,18,8,0,366.0,32.0,3.0,4.0,67.0,26.61,17.03
2016,1,18,8,15,467.0,41.5,2.85,4.5,114.0,34.45,25.51
2016,1,18,8,30,568.0,51.0,2.7,5.0,161.0,42.37,33.22
2016,1,18,8,45,629.0,57.5,2.55,6.0,211.0,47.65,38.22
2016,1,18,9,0,690.0,64.0,2.4,7.0,261.0,91.15,52.81
2016,1,18,9,15,730.0,69.0,2.3,7.5,309.0,149.45,91.66
2016,1,18,9,30,770.0,74.0,2.2,8.0,357.0,208.89,139.96
2016,1,18,9,45,796.0,78.0,2.1,8.5,400.5,268.63,193.05
2016,1,18,10,0,822.0,82.0,2.0,9.0,444.0,331.0,249.32
2016,1,18,10,15,841.5,84.5,1.9,9.5,482.5,392.0,304.0
2016,1,18,10,30,861.0,87.0,1.8,10.0,521.0,454.26,358.13
2016,1,18,10,45,874.5,89.5,1.75,10.5,553.0,514.62,409.12
2016,1,18,11,0,888.0,92.0,1.7,11.0,585.0,575.02,458.21
2016,1,18,11,15,897.5,93.0,1.6,11.5,609.0,631.34,502.1
2016,1,18,11,30,907.0,94.0,1.5,12.0,633.0,681.7,539.99
2016,1,18,11,45,917.0,93.5,1.45,12.5,650.5,733.65,577.99
2016,1,18,12,0,927.0,93.0,1.4,13.0,668.0,784.09,613.04
2016,1,18,12,15,930.0,93.5,1.25,13.0,675.5,828.43,641.34
2016,1,18,12,30,933.0,94.0,1.1,13.0,683.0,870.26,667.2
2016,1,18,12,45,933.5,93.5,1.0,13.0,682.5,906.2,689.26
2016,1,18,13,0,934.0,93.0,0.9,13.0,682.0,939.08,708.97
2016,1,18,13,15,931.0,92.5,0.85,13.0,672.0,965.59,725.26
2016,1,18,13,30,928.0,92.0,0.8,13.0,662.0,988.6,739.31
2016,1,18,13,45,921.5,91.0,0.8,13.5,644.0,1004.12,748.33
2016,1,18,14,0,915.0,90.0,0.8,14.0,626.0,1015.88,755.16
2016,1,18,14,15,905.0,88.5,0.85,14.0,599.5,1019.82,759.71
2016,1,18,14,30,895.0,87.0,0.9,14.0,573.0,1032.32,770.1
2016,1,18,14,45,884.0,83.5,1.0,14.0,540.5,1025.12,768.87
2016,1,18,15,0,873.0,80.0,1.1,14.0,508.0,1014.1,765.45
2016,1,18,15,15,853.0,77.5,1.1,13.5,468.0,991.63,753.87
2016,1,18,15,30,833.0,75.0,1.1,13.0,428.0,965.7,739.97
2016,1,18,15,45,803.5,71.5,1.15,13.0,382.5,925.8,715.81
2016,1,18,16,0,774.0,68.0,1.2,13.0,337.0,883.14,689.06
2016,1,18,16,15,731.0,63.0,1.15,12.0,288.0,823.17,649.81
2016,1,18,16,30,688.0,58.0,1.1,11.0,239.0,761.63,607.45
2016,1,18,16,45,621.0,51.5,1.05,10.5,189.0,684.92,550.02
2016,1,18,17,0,554.0,45.0,1.0,10.0,139.0,600.98,483.37
2016,1,18,17,15,438.0,35.0,1.05,9.5,93.5,472.89,377.48
2016,1,18,17,30,322.0,25.0,1.1,9.0,48.0,343.15,215.91
2016,1,18,17,45,161.0,12.5,1.2,8.5,24.0,135.89,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,151.5,17.5,2.3,6.5,32.5,14.25,0.0
2016,1,19,8,0,303.0,35.0,2.3,7.0,65.0,28.89,18.8
2016,1,19,8,15,404.5,46.5,2.35,7.5,110.5,38.16,28.53
2016,1,19,8,30,506.0,58.0,2.4,8.0,156.0,47.45,37.42
2016,1,19,8,45,571.5,65.0,2.45,8.5,205.0,52.85,42.56
2016,1,19,9,0,637.0,72.0,2.5,9.0,254.0,92.67,55.88
2016,1,19,9,15,678.0,77.5,2.95,9.5,301.0,145.12,89.75
2016,1,19,9,30,719.0,83.0,3.4,10.0,348.0,202.57,136.07
2016,1,19,9,45,754.5,85.0,3.9,11.0,392.5,260.51,186.84
2016,1,19,10,0,790.0,87.0,4.4,12.0,437.0,324.16,243.82
2016,1,19,10,15,532.0,153.0,4.75,13.0,397.5,330.66,259.87
2016,1,19,10,30,274.0,219.0,5.1,14.0,358.0,305.35,245.21
2016,1,19,10,45,270.5,234.5,5.45,15.0,378.5,337.46,272.08
2016,1,19,11,0,267.0,250.0,5.8,16.0,399.0,369.25,297.93
2016,1,19,11,15,330.5,248.0,5.85,16.5,440.0,424.1,342.49
2016,1,19,11,30,394.0,246.0,5.9,17.0,481.0,484.54,391.09
2016,1,19,11,45,385.0,257.5,5.95,17.5,492.0,513.41,413.54
2016,1,19,12,0,376.0,269.0,6.0,18.0,503.0,540.89,434.54
2016,1,19,12,15,461.5,244.0,5.95,18.0,534.5,619.81,497.3
2016,1,19,12,30,547.0,219.0,5.9,18.0,566.0,689.48,552.45
2016,1,19,12,45,549.5,216.0,5.9,18.5,564.5,714.1,570.51
2016,1,19,13,0,552.0,213.0,5.9,19.0,563.0,736.79,587.14
2016,1,19,13,15,464.0,238.0,5.7,19.0,529.0,704.03,560.33
2016,1,19,13,30,376.0,263.0,5.5,19.0,495.0,645.3,514.35
2016,1,19,13,45,494.5,217.5,5.35,19.0,514.0,744.59,592.32
2016,1,19,14,0,613.0,172.0,5.2,19.0,533.0,833.04,659.75
2016,1,19,14,15,598.5,168.0,5.0,19.0,508.5,826.82,654.53
2016,1,19,14,30,584.0,164.0,4.8,19.0,484.0,808.23,640.86
2016,1,19,14,45,526.0,169.0,4.65,19.0,444.5,763.39,608.23
2016,1,19,15,0,468.0,174.0,4.5,19.0,405.0,715.73,572.5
2016,1,19,15,15,378.5,174.0,4.15,18.5,351.5,604.09,488.3
2016,1,19,15,30,289.0,174.0,3.8,18.0,298.0,518.13,421.71
2016,1,19,15,45,458.0,135.0,3.5,18.0,307.0,661.1,536.06
2016,1,19,16,0,627.0,96.0,3.2,18.0,316.0,782.82,625.87
2016,1,19,16,15,579.5,88.5,2.9,17.0,269.0,717.86,578.09
2016,1,19,16,30,532.0,81.0,2.6,16.0,222.0,651.75,528.95
2016,1,19,16,45,463.5,70.0,2.3,15.5,175.0,562.29,458.55
2016,1,19,17,0,395.0,59.0,2.0,15.0,128.0,474.76,386.61
2016,1,19,17,15,288.0,44.5,2.0,14.5,85.5,355.58,286.2
2016,1,19,17,30,181.0,30.0,2.0,14.0,43.0,237.21,155.54
2016,1,19,17,45,90.5,15.0,2.0,14.0,21.5,82.73,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,19.5,3.65,5.0,31.0,14.8,0.0
2016,1,20,8,0,238.0,39.0,3.7,5.0,62.0,29.44,19.51
2016,1,20,8,15,336.5,53.0,3.65,5.5,107.0,40.07,30.48
2016,1,20,8,30,435.0,67.0,3.6,6.0,152.0,50.7,40.68
2016,1,20,8,45,217.5,67.5,3.55,6.5,110.0,50.16,40.44
2016,1,20,9,0,0.0,68.0,3.5,7.0,68.0,51.65,39.83
2016,1,20,9,15,0.0,81.0,3.35,7.5,81.0,61.53,48.38
2016,1,20,9,30,0.0,94.0,3.2,8.0,94.0,71.54,56.89
2016,1,20,9,45,0.0,106.0,3.1,8.5,106.0,80.94,64.75
2016,1,20,10,0,0.0,118.0,3.0,9.0,118.0,90.45,72.61
2016,1,20,10,15,15.0,161.5,2.75,9.5,169.5,129.89,105.47
2016,1,20,10,30,30.0,205.0,2.5,10.0,221.0,177.52,144.78
2016,1,20,10,45,31.5,217.5,2.3,10.5,235.0,192.65,156.79
2016,1,20,11,0,33.0,230.0,2.1,11.0,249.0,208.22,169.09
2016,1,20,11,15,34.5,239.0,1.85,11.5,259.5,221.14,179.05
2016,1,20,11,30,36.0,248.0,1.6,12.0,270.0,234.41,189.14
2016,1,20,11,45,33.5,251.0,1.35,12.5,272.0,239.69,192.62
2016,1,20,12,0,31.0,254.0,1.1,13.0,274.0,244.75,195.85
2016,1,20,12,15,82.5,280.0,1.1,13.0,333.0,314.0,251.75
2016,1,20,12,30,134.0,306.0,1.1,13.0,392.0,406.25,323.78
2016,1,20,12,45,128.0,308.5,1.1,13.5,390.5,413.89,328.32
2016,1,20,13,0,122.0,311.0,1.1,14.0,389.0,401.4,318.39
2016,1,20,13,15,64.0,254.0,1.35,14.0,295.0,294.27,235.3
2016,1,20,13,30,6.0,197.0,1.6,14.0,201.0,168.49,133.88
2016,1,20,13,45,6.0,195.0,1.85,14.5,199.0,167.97,133.78
2016,1,20,14,0,6.0,193.0,2.1,15.0,197.0,167.58,133.47
2016,1,20,14,15,41.0,219.5,2.1,15.0,242.0,252.34,203.61
2016,1,20,14,30,76.0,246.0,2.1,15.0,287.0,324.51,262.32
2016,1,20,14,45,96.5,234.5,2.15,15.0,284.0,337.55,273.83
2016,1,20,15,0,117.0,223.0,2.2,15.0,281.0,373.85,303.76
2016,1,20,15,15,58.5,177.0,2.1,14.5,206.0,238.1,194.5
2016,1,20,15,30,0.0,131.0,2.0,14.0,131.0,111.58,88.74
2016,1,20,15,45,309.5,115.0,1.9,14.0,224.5,487.4,404.84
2016,1,20,16,0,619.0,99.0,1.8,14.0,318.0,778.82,624.64
2016,1,20,16,15,571.0,91.5,1.55,13.5,271.0,713.41,573.1
2016,1,20,16,30,523.0,84.0,1.3,13.0,224.0,646.77,522.73
2016,1,20,16,45,447.0,73.5,1.05,13.0,176.5,549.3,445.95
2016,1,20,17,0,371.0,63.0,0.8,13.0,129.0,459.51,372.35
2016,1,20,17,15,267.5,47.0,0.8,12.5,86.5,341.84,274.77
2016,1,20,17,30,164.0,31.0,0.8,12.0,44.0,226.67,154.56
2016,1,20,17,45,82.0,15.5,0.85,11.5,22.0,76.54,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,16.5,3.85,12.5,33.0,13.41,0.0
2016,1,21,8,0,329.0,33.0,4.0,13.0,66.0,27.25,17.06
2016,1,21,8,15,429.0,43.5,4.1,13.5,112.0,35.8,25.76
2016,1,21,8,30,529.0,54.0,4.2,14.0,158.0,44.39,33.8
2016,1,21,8,45,594.0,60.5,4.3,14.5,207.5,49.56,38.61
2016,1,21,9,0,659.0,67.0,4.4,15.0,257.0,87.07,50.31
2016,1,21,9,15,701.0,72.0,4.55,15.0,305.0,140.44,83.35
2016,1,21,9,30,743.0,77.0,4.7,15.0,353.0,201.92,132.06
2016,1,21,9,45,776.5,79.5,4.9,15.5,398.5,260.65,183.07
2016,1,21,10,0,810.0,82.0,5.1,16.0,444.0,322.9,238.66
2016,1,21,10,15,831.0,85.0,5.35,16.0,483.0,384.34,294.54
2016,1,21,10,30,852.0,88.0,5.6,16.0,522.0,447.27,350.95
2016,1,21,10,45,867.5,90.0,5.95,16.0,555.0,507.85,404.69
2016,1,21,11,0,883.0,92.0,6.3,16.0,588.0,568.69,457.55
2016,1,21,11,15,892.0,93.5,6.65,15.5,612.5,625.22,507.0
2016,1,21,11,30,901.0,95.0,7.0,15.0,637.0,680.77,554.94
2016,1,21,11,45,906.5,96.0,7.35,15.0,653.5,726.26,593.53
2016,1,21,12,0,912.0,97.0,7.7,15.0,670.0,774.83,633.54
2016,1,21,12,15,679.0,178.0,7.9,15.0,607.0,730.23,596.4
2016,1,21,12,30,446.0,259.0,8.1,15.0,544.0,644.84,526.21
2016,1,21,12,45,675.5,180.0,8.35,15.0,611.5,791.7,647.2
2016,1,21,13,0,905.0,101.0,8.6,15.0,679.0,921.19,747.75
2016,1,21,13,15,901.5,100.5,8.65,14.5,669.5,946.86,768.74
2016,1,21,13,30,898.0,100.0,8.7,14.0,660.0,980.7,796.49
2016,1,21,13,45,891.0,99.0,8.8,14.0,642.0,995.96,809.02
2016,1,21,14,0,884.0,98.0,8.9,14.0,624.0,1007.43,818.95
2016,1,21,14,15,875.0,96.0,8.65,14.0,598.5,1011.91,822.49
2016,1,21,14,30,866.0,94.0,8.4,14.0,573.0,1012.55,823.29
2016,1,21,14,45,852.5,92.0,8.2,14.0,540.5,1004.85,818.18
2016,1,21,15,0,839.0,90.0,8.0,14.0,508.0,993.41,810.4
2016,1,21,15,15,820.0,86.5,7.6,13.5,469.5,970.94,794.99
2016,1,21,15,30,801.0,83.0,7.2,13.0,431.0,945.03,776.88
2016,1,21,15,45,779.5,78.0,6.8,13.0,387.0,911.59,751.32
2016,1,21,16,0,758.0,73.0,6.4,13.0,343.0,875.24,723.14
2016,1,21,16,15,718.0,67.5,6.1,12.5,295.0,817.76,679.62
2016,1,21,16,30,678.0,62.0,5.8,12.0,247.0,767.71,640.41
2016,1,21,16,45,626.0,54.0,5.55,11.5,198.0,694.22,580.67
2016,1,21,17,0,574.0,46.0,5.3,11.0,149.0,621.27,518.1
2016,1,21,17,15,464.0,36.0,5.2,10.5,102.0,497.26,410.15
2016,1,21,17,30,354.0,26.0,5.1,10.0,55.0,377.98,273.75
2016,1,21,17,45,177.0,13.0,5.05,9.5,27.5,149.26,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
