Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,0,819.0,78.0,2.2,23.0,431.0,948.62,716.39
2016,2,11,16,15,785.5,73.5,2.05,21.5,379.5,897.77,686.53
2016,2,11,16,30,752.0,69.0,1.9,20.0,328.0,844.74,654.03
2016,2,11,16,45,700.5,63.5,1.75,19.0,274.0,771.89,604.55
2016,2,11,17,0,649.0,58.0,1.6,18.0,220.0,707.51,558.7
2016,2,11,17,15,569.0,50.0,1.65,17.0,167.0,607.85,484.82
2016,2,11,17,30,489.0,42.0,1.7,16.0,114.0,511.55,407.98
2016,2,11,17,45,345.5,29.0,1.8,15.5,69.5,363.9,276.96
2016,2,11,18,0,202.0,16.0,1.9,15.0,25.0,202.47,0.0
2016,2,11,18,15,101.0,8.0,1.95,15.0,12.5,6.29,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,9.0,12.5,6.69,0.0
2016,2,12,7,30,178.0,17.0,1.9,10.0,25.0,13.91,0.0
2016,2,12,7,45,323.5,30.5,2.1,11.0,69.5,25.15,15.36
2016,2,12,8,0,469.0,44.0,2.3,12.0,114.0,36.45,26.54
2016,2,12,8,15,550.0,52.5,2.1,12.5,167.0,43.33,33.14
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,50.26,39.53
2016,2,12,8,45,684.0,67.0,1.7,14.0,274.5,55.01,43.68
2016,2,12,9,0,737.0,73.0,1.5,15.0,329.0,70.81,57.44
2016,2,12,9,15,771.0,77.5,1.45,16.0,380.0,127.56,73.38
2016,2,12,9,30,805.0,82.0,1.4,17.0,431.0,188.6,115.43
2016,2,12,9,45,829.5,85.0,1.4,18.0,478.0,250.44,165.64
2016,2,12,10,0,854.0,88.0,1.4,19.0,525.0,314.81,220.38
2016,2,12,10,15,870.5,91.0,1.3,19.5,566.0,378.75,275.2
2016,2,12,10,30,887.0,94.0,1.2,20.0,607.0,443.68,329.33
2016,2,12,10,45,899.0,95.5,1.15,21.0,641.0,504.82,378.24
2016,2,12,11,0,911.0,97.0,1.1,22.0,675.0,565.85,424.88
2016,2,12,11,15,918.5,98.5,1.15,22.5,701.0,623.85,468.92
2016,2,12,11,30,926.0,100.0,1.2,23.0,727.0,680.63,510.6
2016,2,12,11,45,935.0,99.5,1.3,23.5,745.5,735.08,549.9
2016,2,12,12,0,944.0,99.0,1.4,24.0,764.0,787.89,587.06
2016,2,12,12,15,946.0,99.0,1.5,24.0,772.5,833.96,618.3
2016,2,12,12,30,948.0,99.0,1.6,24.0,781.0,877.32,647.46
2016,2,12,12,45,946.5,99.5,1.7,24.5,780.5,915.36,671.76
2016,2,12,13,0,945.0,100.0,1.8,25.0,780.0,950.11,693.88
2016,2,12,13,15,942.0,99.5,1.85,25.0,770.5,979.01,713.01
2016,2,12,13,30,939.0,99.0,1.9,25.0,761.0,1004.27,729.94
2016,2,12,13,45,932.0,99.0,2.0,25.0,742.5,1022.51,743.2
2016,2,12,14,0,925.0,99.0,2.1,25.0,724.0,1036.82,754.19
2016,2,12,14,15,916.0,97.5,2.15,24.5,697.5,1043.47,761.38
2016,2,12,14,30,907.0,96.0,2.2,24.0,671.0,1046.11,766.3
2016,2,12,14,45,884.5,97.5,2.3,24.0,635.0,1047.92,770.05
2016,2,12,15,0,862.0,99.0,2.4,24.0,599.0,1032.55,762.79
2016,2,12,15,15,844.0,96.5,2.3,23.5,558.0,1013.01,752.28
2016,2,12,15,30,826.0,94.0,2.2,23.0,517.0,989.81,739.41
2016,2,12,15,45,800.0,90.5,2.15,23.0,470.5,953.85,717.15
2016,2,12,16,0,774.0,87.0,2.1,23.0,424.0,914.83,692.69
2016,2,12,16,15,739.0,82.0,1.9,22.0,373.0,870.21,664.99
2016,2,12,16,30,704.0,77.0,1.7,21.0,322.0,816.61,630.13
2016,2,12,16,45,650.5,70.5,1.55,20.0,268.5,742.37,579.69
2016,2,12,17,0,597.0,64.0,1.4,19.0,215.0,668.27,526.92
2016,2,12,17,15,516.5,54.5,1.45,18.0,163.0,567.6,452.47
2016,2,12,17,30,436.0,45.0,1.5,17.0,111.0,470.37,375.34
2016,2,12,17,45,300.5,31.0,1.55,16.0,68.0,329.86,253.27
2016,2,12,18,0,165.0,17.0,1.6,15.0,25.0,176.99,0.0
2016,2,12,18,15,82.5,8.5,1.65,15.0,12.5,65.56,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,52.0,9.0,1.95,8.5,11.5,7.08,0.0
2016,2,13,7,30,104.0,18.0,2.0,9.0,23.0,13.67,0.0
2016,2,13,7,45,227.0,35.5,2.1,9.5,65.0,26.91,17.15
2016,2,13,8,0,350.0,53.0,2.2,10.0,107.0,40.18,30.13
2016,2,13,8,15,429.5,65.5,2.05,11.0,157.5,52.65,41.71
2016,2,13,8,30,509.0,78.0,1.9,12.0,208.0,62.1,50.3
2016,2,13,8,45,566.0,86.0,1.75,13.0,260.5,67.7,55.17
2016,2,13,9,0,623.0,94.0,1.6,14.0,313.0,77.85,63.87
2016,2,13,9,15,660.0,100.5,1.55,14.5,363.0,129.96,80.09
2016,2,13,9,30,697.0,107.0,1.5,15.0,413.0,186.89,119.67
2016,2,13,9,45,727.0,111.0,1.45,16.0,459.5,244.98,166.56
2016,2,13,10,0,757.0,115.0,1.4,17.0,506.0,306.43,218.42
2016,2,13,10,15,776.5,118.5,1.6,17.5,546.0,367.05,270.96
2016,2,13,10,30,796.0,122.0,1.8,18.0,586.0,429.18,323.94
2016,2,13,10,45,811.5,124.5,2.0,19.0,620.0,490.66,374.51
2016,2,13,11,0,827.0,127.0,2.2,20.0,654.0,551.07,422.69
2016,2,13,11,15,836.5,128.5,2.3,20.0,680.0,607.36,467.69
2016,2,13,11,30,846.0,130.0,2.4,20.0,706.0,662.85,510.96
2016,2,13,11,45,879.5,118.0,2.55,20.5,730.0,720.75,554.57
2016,2,13,12,0,913.0,106.0,2.7,21.0,754.0,771.91,592.69
2016,2,13,12,15,916.0,106.5,2.8,21.0,763.0,818.03,625.46
2016,2,13,12,30,919.0,107.0,2.9,21.0,772.0,861.66,655.81
2016,2,13,12,45,517.5,230.0,3.05,21.5,604.5,690.23,530.61
2016,2,13,13,0,116.0,353.0,3.2,22.0,437.0,425.33,327.99
2016,2,13,13,15,167.0,349.5,3.25,22.0,469.0,497.22,384.37
2016,2,13,13,30,218.0,346.0,3.3,22.0,501.0,552.2,426.55
2016,2,13,13,45,244.5,333.0,3.4,22.0,503.0,574.97,444.66
2016,2,13,14,0,271.0,320.0,3.5,22.0,505.0,621.0,479.58
2016,2,13,14,15,297.0,302.0,3.55,22.0,498.0,637.58,493.3
2016,2,13,14,30,323.0,284.0,3.6,22.0,491.0,652.95,506.42
2016,2,13,14,45,591.5,191.0,3.65,22.0,545.5,853.33,658.0
2016,2,13,15,0,860.0,98.0,3.7,22.0,600.0,1029.26,779.82
2016,2,13,15,15,842.5,95.5,3.6,21.5,559.5,1010.24,767.96
2016,2,13,15,30,825.0,93.0,3.5,21.0,519.0,987.55,755.29
2016,2,13,15,45,800.5,89.5,3.45,21.0,472.5,953.12,733.39
2016,2,13,16,0,776.0,86.0,3.4,21.0,426.0,915.61,709.2
2016,2,13,16,15,742.0,81.0,3.0,20.0,375.5,871.59,680.29
2016,2,13,16,30,708.0,76.0,2.6,19.0,325.0,818.87,644.23
2016,2,13,16,45,657.0,70.0,2.2,18.5,272.0,747.54,592.11
2016,2,13,17,0,606.0,64.0,1.8,18.0,219.0,676.2,537.95
2016,2,13,17,15,527.0,55.0,1.8,17.0,167.0,577.16,463.64
2016,2,13,17,30,448.0,46.0,1.8,16.0,115.0,481.34,386.81
2016,2,13,17,45,313.5,32.5,1.85,15.5,71.0,341.46,265.1
2016,2,13,18,0,179.0,19.0,1.9,15.0,27.0,190.9,0.0
2016,2,13,18,15,89.5,9.5,2.15,15.0,13.5,71.28,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,9.5,3.1,11.5,9.5,7.47,0.0
2016,2,14,7,30,0.0,19.0,3.3,12.0,19.0,14.26,0.0
2016,2,14,7,45,55.0,39.0,3.55,13.0,47.5,28.74,18.55
2016,2,14,8,0,110.0,59.0,3.8,14.0,76.0,43.01,32.12
2016,2,14,8,15,132.5,81.5,4.3,14.5,110.0,58.37,46.17
2016,2,14,8,30,155.0,104.0,4.8,15.0,144.0,73.39,59.68
2016,2,14,8,45,167.0,127.0,5.35,16.0,179.0,88.2,72.59
2016,2,14,9,0,179.0,150.0,5.9,17.0,214.0,103.98,86.03
2016,2,14,9,15,190.0,170.5,6.1,17.5,247.0,134.53,100.33
2016,2,14,9,30,201.0,191.0,6.3,18.0,280.0,166.88,124.47
2016,2,14,9,45,198.5,214.5,6.55,19.0,310.0,200.13,151.45
2016,2,14,10,0,196.0,238.0,6.8,20.0,340.0,233.64,179.12
2016,2,14,10,15,115.5,239.0,6.8,20.0,300.5,224.87,175.29
2016,2,14,10,30,35.0,240.0,6.8,20.0,261.0,200.77,157.68
2016,2,14,10,45,17.5,193.0,6.8,20.5,203.5,156.89,122.24
2016,2,14,11,0,0.0,146.0,6.8,21.0,146.0,112.95,86.47
2016,2,14,11,15,0.0,151.5,6.65,21.0,151.5,117.6,90.1
2016,2,14,11,30,0.0,157.0,6.5,21.0,157.0,122.29,93.74
2016,2,14,11,45,53.0,251.0,6.4,21.5,289.0,244.96,192.09
2016,2,14,12,0,106.0,345.0,6.3,22.0,421.0,373.28,292.33
2016,2,14,12,15,181.0,349.0,6.1,22.0,480.0,458.49,359.05
2016,2,14,12,30,256.0,353.0,5.9,22.0,539.0,536.38,419.54
2016,2,14,12,45,366.5,319.0,5.75,22.5,585.5,630.36,491.42
2016,2,14,13,0,477.0,285.0,5.6,23.0,632.0,731.62,566.94
2016,2,14,13,15,478.0,281.0,5.4,23.0,625.5,750.42,580.1
2016,2,14,13,30,479.0,277.0,5.2,23.0,619.0,767.06,591.95
2016,2,14,13,45,422.5,289.5,5.05,23.0,585.5,742.31,572.7
2016,2,14,14,0,366.0,302.0,4.9,23.0,552.0,694.1,536.96
2016,2,14,14,15,439.0,265.5,4.8,23.0,555.5,760.8,587.84
2016,2,14,14,30,512.0,229.0,4.7,23.0,559.0,806.18,622.88
2016,2,14,14,45,609.0,184.5,4.6,23.0,556.5,872.91,672.72
2016,2,14,15,0,706.0,140.0,4.5,23.0,554.0,929.38,712.64
2016,2,14,15,15,401.0,186.5,4.3,22.5,418.5,662.17,519.59
2016,2,14,15,30,96.0,233.0,4.1,22.0,283.0,337.9,267.96
2016,2,14,15,45,217.0,203.0,3.9,22.0,303.0,451.06,361.6
2016,2,14,16,0,338.0,173.0,3.7,22.0,323.0,559.61,448.17
2016,2,14,16,15,315.0,157.5,3.25,21.0,284.5,516.83,416.6
2016,2,14,16,30,292.0,142.0,2.8,20.0,246.0,473.75,384.74
2016,2,14,16,45,270.5,121.5,2.4,19.5,205.5,424.78,346.91
2016,2,14,17,0,249.0,101.0,2.0,19.0,165.0,375.64,307.71
2016,2,14,17,15,212.5,80.0,2.0,18.0,126.0,312.64,256.75
2016,2,14,17,30,176.0,59.0,2.0,17.0,87.0,250.76,204.34
2016,2,14,17,45,88.0,40.0,2.05,16.5,54.0,153.34,118.07
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,20.99,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,8.26,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,57.0,10.5,2.7,12.5,14.0,8.26,0.0
2016,2,15,7,30,114.0,21.0,3.0,13.0,28.0,15.9,0.0
2016,2,15,7,45,260.0,36.0,3.35,13.5,72.0,27.45,17.58
2016,2,15,8,0,406.0,51.0,3.7,14.0,116.0,41.63,30.97
2016,2,15,8,15,487.0,61.5,3.85,14.5,168.5,49.77,38.62
2016,2,15,8,30,568.0,72.0,4.0,15.0,221.0,57.89,45.98
2016,2,15,8,45,635.0,76.0,4.2,16.0,276.0,60.92,48.53
2016,2,15,9,0,702.0,80.0,4.4,17.0,331.0,67.33,53.9
2016,2,15,9,15,737.0,85.0,4.5,17.5,382.5,123.06,71.22
2016,2,15,9,30,772.0,90.0,4.6,18.0,434.0,187.35,116.03
2016,2,15,9,45,802.0,92.5,4.75,18.5,482.5,248.09,165.72
2016,2,15,10,0,832.0,95.0,4.9,19.0,531.0,312.1,221.31
2016,2,15,10,15,849.0,98.0,4.9,19.0,572.0,375.13,277.61
2016,2,15,10,30,866.0,101.0,4.9,19.0,613.0,439.25,334.15
2016,2,15,10,45,877.5,103.5,4.95,19.5,646.5,501.24,387.22
2016,2,15,11,0,889.0,106.0,5.0,20.0,680.0,563.09,438.57
2016,2,15,11,15,897.0,108.0,5.05,20.5,706.0,622.1,486.19
2016,2,15,11,30,905.0,110.0,5.1,21.0,732.0,675.22,528.11
2016,2,15,11,45,910.0,110.5,5.2,21.5,749.5,727.24,568.19
2016,2,15,12,0,915.0,111.0,5.3,22.0,767.0,777.33,605.87
2016,2,15,12,15,917.5,111.5,5.35,22.0,776.0,823.36,639.6
2016,2,15,12,30,920.0,112.0,5.4,22.0,785.0,866.83,670.61
2016,2,15,12,45,922.0,111.0,5.45,22.0,785.0,905.63,698.22
2016,2,15,13,0,924.0,110.0,5.5,22.0,785.0,941.42,723.69
2016,2,15,13,15,921.5,109.5,5.4,22.0,776.5,970.44,743.47
2016,2,15,13,30,919.0,109.0,5.3,22.0,768.0,995.9,760.77
2016,2,15,13,45,919.5,105.5,5.25,22.0,751.5,1017.35,775.72
2016,2,15,14,0,920.0,102.0,5.2,22.0,735.0,1035.06,788.22
2016,2,15,14,15,912.5,100.5,5.1,22.0,709.5,1043.23,793.93
2016,2,15,14,30,905.0,99.0,5.0,22.0,684.0,1047.43,797.13
2016,2,15,14,45,898.5,95.0,4.9,22.0,651.0,1045.74,796.49
2016,2,15,15,0,892.0,91.0,4.8,22.0,618.0,1040.08,793.36
2016,2,15,15,15,877.0,88.5,4.55,21.5,578.0,1036.63,792.1
2016,2,15,15,30,862.0,86.0,4.3,21.0,538.0,1016.31,779.83
2016,2,15,15,45,849.0,80.5,4.1,21.0,493.0,990.56,763.03
2016,2,15,16,0,836.0,75.0,3.9,21.0,448.0,961.35,743.78
2016,2,15,16,15,806.0,71.0,3.35,20.0,396.5,914.25,712.16
2016,2,15,16,30,776.0,67.0,2.8,19.0,345.0,864.82,677.94
2016,2,15,16,45,739.5,60.5,2.3,18.0,292.0,804.2,634.52
2016,2,15,17,0,703.0,54.0,1.8,17.0,239.0,742.48,588.1
2016,2,15,17,15,630.0,47.0,1.7,16.0,184.5,647.64,517.48
2016,2,15,17,30,557.0,40.0,1.6,15.0,130.0,554.91,443.73
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,430.05,335.26
2016,2,15,18,0,303.0,19.0,1.4,14.0,35.0,287.62,66.32
2016,2,15,18,15,151.5,9.5,1.4,13.5,17.5,115.27,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,122.5,10.5,2.2,9.5,17.5,8.26,0.0
2016,2,16,7,30,245.0,21.0,2.5,10.0,35.0,17.34,0.45
2016,2,16,7,45,373.0,33.0,2.85,11.0,81.0,27.3,17.8
2016,2,16,8,0,501.0,45.0,3.2,12.0,127.0,37.33,27.48
2016,2,16,8,15,576.0,53.0,3.15,13.0,180.5,43.83,33.6
2016,2,16,8,30,651.0,61.0,3.1,14.0,234.0,50.37,39.5
2016,2,16,8,45,697.5,66.5,3.05,15.0,287.5,54.73,43.24
2016,2,16,9,0,744.0,72.0,3.0,16.0,341.0,66.28,53.19
2016,2,16,9,15,775.5,76.5,3.35,17.0,392.5,123.37,70.4
2016,2,16,9,30,807.0,81.0,3.7,18.0,444.0,184.45,111.96
2016,2,16,9,45,829.0,84.5,4.05,19.0,490.0,246.45,162.62
2016,2,16,10,0,851.0,88.0,4.4,20.0,536.0,310.7,218.26
2016,2,16,10,15,866.5,90.5,4.4,20.5,577.0,373.89,273.97
2016,2,16,10,30,882.0,93.0,4.4,21.0,618.0,437.95,329.46
2016,2,16,10,45,891.5,95.5,4.4,21.5,651.0,498.97,381.2
2016,2,16,11,0,901.0,98.0,4.4,22.0,684.0,559.37,430.77
2016,2,16,11,15,908.5,99.5,4.25,22.5,709.5,617.05,476.27
2016,2,16,11,30,916.0,101.0,4.1,23.0,735.0,673.52,519.32
2016,2,16,11,45,911.5,106.5,3.95,23.5,750.5,724.19,556.55
2016,2,16,12,0,907.0,112.0,3.8,24.0,766.0,772.14,590.58
2016,2,16,12,15,908.5,112.5,3.65,24.0,774.5,817.11,621.7
2016,2,16,12,30,910.0,113.0,3.5,24.0,783.0,859.45,649.82
2016,2,16,12,45,905.5,115.0,3.4,24.5,781.5,895.4,672.22
2016,2,16,13,0,901.0,117.0,3.3,25.0,780.0,928.02,692.14
2016,2,16,13,15,898.0,116.5,3.1,25.0,771.0,956.04,709.48
2016,2,16,13,30,895.0,116.0,2.9,25.0,762.0,980.54,724.32
2016,2,16,13,45,886.0,116.5,2.75,25.0,743.0,1009.94,742.67
2016,2,16,14,0,877.0,117.0,2.6,25.0,724.0,1022.73,750.05
2016,2,16,14,15,868.5,115.0,2.45,25.0,698.0,1029.19,753.52
2016,2,16,14,30,860.0,113.0,2.3,25.0,672.0,1031.64,754.54
2016,2,16,14,45,852.5,108.5,2.15,25.0,639.5,1028.25,751.91
2016,2,16,15,0,845.0,104.0,2.0,25.0,607.0,1020.91,746.91
2016,2,16,15,15,802.5,103.0,1.8,24.5,555.0,978.09,719.85
2016,2,16,15,30,760.0,102.0,1.6,24.0,503.0,931.81,690.65
2016,2,16,15,45,762.5,96.0,1.45,24.0,468.5,922.21,684.75
2016,2,16,16,0,765.0,90.0,1.3,24.0,434.0,909.07,676.01
2016,2,16,16,15,732.0,85.0,1.25,23.0,383.5,866.5,651.57
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,814.84,620.37
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,747.4,576.26
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,679.69,529.68
2016,2,16,17,15,532.0,57.0,1.3,20.0,175.5,583.13,460.48
2016,2,16,17,30,456.0,48.0,1.4,19.0,123.0,489.58,388.37
2016,2,16,17,45,332.5,34.5,1.55,18.0,78.0,357.87,278.96
2016,2,16,18,0,209.0,21.0,1.7,17.0,33.0,220.02,73.0
2016,2,16,18,15,104.5,10.5,1.8,16.5,16.5,82.53,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,139.5,10.5,2.15,7.5,19.0,8.26,0.0
2016,2,17,7,30,279.0,21.0,2.3,8.0,38.0,17.39,2.46
2016,2,17,7,45,405.0,32.5,2.45,9.0,85.5,27.0,17.83
2016,2,17,8,0,531.0,44.0,2.6,10.0,133.0,36.71,27.22
2016,2,17,8,15,603.5,51.5,2.75,11.0,187.5,42.9,33.07
2016,2,17,8,30,676.0,59.0,2.9,12.0,242.0,53.23,42.4
2016,2,17,8,45,721.5,64.5,3.1,13.0,296.0,57.97,46.49
2016,2,17,9,0,767.0,70.0,3.3,14.0,350.0,64.24,51.79
2016,2,17,9,15,797.5,74.0,3.3,14.5,402.0,122.35,69.65
2016,2,17,9,30,828.0,78.0,3.3,15.0,454.0,184.29,112.13
2016,2,17,9,45,849.0,81.5,3.35,16.0,500.5,247.41,164.12
2016,2,17,10,0,870.0,85.0,3.4,17.0,547.0,312.63,220.94
2016,2,17,10,15,885.0,87.5,3.25,17.5,588.0,376.82,277.74
2016,2,17,10,30,900.0,90.0,3.1,18.0,629.0,442.14,334.28
2016,2,17,10,45,909.5,92.0,3.0,18.5,662.5,503.62,386.28
2016,2,17,11,0,919.0,94.0,2.9,19.0,696.0,564.6,435.97
2016,2,17,11,15,926.5,95.5,2.8,19.0,722.0,623.24,482.94
2016,2,17,11,30,934.0,97.0,2.7,19.0,748.0,680.64,527.41
2016,2,17,11,45,935.0,100.0,2.6,19.5,764.5,733.59,566.11
2016,2,17,12,0,936.0,103.0,2.5,20.0,781.0,784.24,601.81
2016,2,17,12,15,938.0,103.5,2.45,20.0,790.0,830.75,633.57
2016,2,17,12,30,940.0,104.0,2.4,20.0,799.0,874.59,662.71
2016,2,17,12,45,938.5,104.5,2.4,20.5,798.5,912.61,686.78
2016,2,17,13,0,937.0,105.0,2.4,21.0,798.0,947.35,708.49
2016,2,17,13,15,934.5,104.5,2.4,21.0,789.0,976.72,727.94
2016,2,17,13,30,932.0,104.0,2.4,21.0,780.0,1002.48,745.09
2016,2,17,13,45,925.0,103.5,2.4,21.5,761.5,1020.19,755.62
2016,2,17,14,0,918.0,103.0,2.4,22.0,743.0,1033.96,763.76
2016,2,17,14,15,910.0,102.0,2.35,22.0,717.0,1042.2,769.41
2016,2,17,14,30,902.0,101.0,2.3,22.0,691.0,1046.47,772.7
2016,2,17,14,45,889.5,99.0,2.3,22.0,656.5,1054.48,779.25
2016,2,17,15,0,877.0,97.0,2.3,22.0,622.0,1045.06,774.63
2016,2,17,15,15,860.5,94.5,2.2,21.5,581.0,1027.01,764.99
2016,2,17,15,30,844.0,92.0,2.1,21.0,540.0,1005.22,753.02
2016,2,17,15,45,820.5,88.5,2.05,21.0,493.5,971.58,732.34
2016,2,17,16,0,797.0,85.0,2.0,21.0,447.0,934.8,709.47
2016,2,17,16,15,765.0,80.5,1.8,20.0,395.5,885.6,678.68
2016,2,17,16,30,733.0,76.0,1.6,19.0,344.0,841.58,650.68
2016,2,17,16,45,686.0,70.0,1.4,18.5,290.0,773.27,603.1
2016,2,17,17,0,639.0,64.0,1.2,18.0,236.0,704.71,553.55
2016,2,17,17,15,565.0,55.5,1.3,17.0,182.5,609.63,485.37
2016,2,17,17,30,491.0,47.0,1.4,16.0,129.0,517.43,414.1
2016,2,17,17,45,364.5,34.5,1.5,15.5,82.5,383.05,301.75
2016,2,17,18,0,238.0,22.0,1.6,15.0,36.0,244.32,103.5
2016,2,17,18,15,119.0,11.0,1.75,14.5,18.0,93.13,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,77.5,13.5,3.25,12.5,18.5,10.62,0.0
2016,2,18,7,30,155.0,27.0,3.4,13.0,37.0,20.4,5.42
2016,2,18,7,45,287.0,42.5,3.6,13.5,83.5,32.26,22.04
2016,2,18,8,0,419.0,58.0,3.8,14.0,130.0,47.29,36.08
2016,2,18,8,15,497.5,69.0,4.05,14.5,183.5,55.64,43.89
2016,2,18,8,30,576.0,80.0,4.3,15.0,237.0,63.96,51.39
2016,2,18,8,45,288.0,97.5,4.55,16.0,176.0,68.97,55.63
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,84.27,68.72
2016,2,18,9,15,50.0,157.0,4.85,17.5,180.0,115.5,89.5
2016,2,18,9,30,100.0,199.0,4.9,18.0,245.0,156.39,120.01
2016,2,18,9,45,58.5,198.5,4.95,19.0,226.0,158.23,122.63
2016,2,18,10,0,17.0,198.0,5.0,20.0,207.0,153.18,119.54
2016,2,18,10,15,36.0,230.0,5.0,20.5,251.5,187.32,146.15
2016,2,18,10,30,55.0,262.0,5.0,21.0,296.0,224.37,175.0
2016,2,18,10,45,203.5,275.0,5.05,21.5,408.0,314.62,244.78
2016,2,18,11,0,352.0,288.0,5.1,22.0,520.0,425.11,330.3
2016,2,18,11,15,410.5,281.0,5.1,22.0,561.0,478.55,372.59
2016,2,18,11,30,469.0,274.0,5.1,22.0,602.0,547.26,426.1
2016,2,18,11,45,709.5,186.0,5.15,22.5,696.0,669.36,520.48
2016,2,18,12,0,950.0,98.0,5.2,23.0,790.0,789.24,611.94
2016,2,18,12,15,952.0,98.5,5.2,23.0,799.0,836.31,645.03
2016,2,18,12,30,954.0,99.0,5.2,23.0,808.0,880.67,676.07
2016,2,18,12,45,954.5,98.5,5.25,23.5,808.0,919.83,702.22
2016,2,18,13,0,955.0,98.0,5.3,24.0,808.0,955.76,726.02
2016,2,18,13,15,952.5,97.5,5.3,24.0,798.5,985.56,746.68
2016,2,18,13,30,950.0,97.0,5.3,24.0,789.0,1011.69,764.89
2016,2,18,13,45,945.5,95.5,5.35,24.0,771.0,1030.99,778.96
2016,2,18,14,0,941.0,94.0,5.4,24.0,753.0,1046.32,790.53
2016,2,18,14,15,933.5,92.5,5.35,24.0,727.0,1054.65,796.75
2016,2,18,14,30,926.0,91.0,5.3,24.0,701.0,1058.9,800.41
2016,2,18,14,45,905.0,93.0,5.3,24.0,664.5,1049.56,795.44
2016,2,18,15,0,884.0,95.0,5.3,24.0,628.0,1049.57,797.15
2016,2,18,15,15,868.0,92.5,5.2,24.0,587.0,1031.99,786.09
2016,2,18,15,30,852.0,90.0,5.1,24.0,546.0,1010.66,772.67
2016,2,18,15,45,826.0,87.5,5.0,24.0,498.5,975.66,749.79
2016,2,18,16,0,800.0,85.0,4.9,24.0,451.0,937.54,724.65
2016,2,18,16,15,768.0,80.5,4.65,23.0,399.5,888.28,692.97
2016,2,18,16,30,736.0,76.0,4.4,22.0,348.0,836.78,658.87
2016,2,18,16,45,685.0,71.0,4.15,21.5,293.5,773.27,614.05
2016,2,18,17,0,634.0,66.0,3.9,21.0,239.0,702.39,561.81
2016,2,18,17,15,559.0,57.5,3.9,20.0,185.0,606.51,489.48
2016,2,18,17,30,484.0,49.0,3.9,19.0,131.0,513.47,414.81
2016,2,18,17,45,354.0,36.0,3.9,18.5,84.5,375.89,298.06
2016,2,18,18,0,224.0,23.0,3.9,18.0,38.0,236.13,115.69
2016,2,18,18,15,112.0,11.5,4.05,17.5,19.0,88.45,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,91.0,13.5,4.05,15.5,19.5,10.62,0.0
2016,2,19,7,30,182.0,27.0,4.2,16.0,39.0,20.49,6.72
2016,2,19,7,45,316.0,40.5,4.35,16.5,86.0,33.13,22.57
2016,2,19,8,0,450.0,54.0,4.5,17.0,133.0,44.13,32.91
2016,2,19,8,15,526.0,63.5,4.65,17.5,186.5,51.46,39.7
2016,2,19,8,30,602.0,73.0,4.8,18.0,240.0,58.79,46.24
2016,2,19,8,45,301.0,76.0,5.0,18.5,159.5,55.04,42.87
2016,2,19,9,0,0.0,79.0,5.2,19.0,79.0,60.18,47.19
2016,2,19,9,15,0.0,93.0,5.15,19.5,93.0,70.62,53.43
2016,2,19,9,30,0.0,107.0,5.1,20.0,107.0,81.2,61.89
2016,2,19,9,45,131.5,172.0,5.1,20.5,243.5,156.15,117.34
2016,2,19,10,0,263.0,237.0,5.1,21.0,380.0,251.37,189.55
2016,2,19,10,15,320.5,244.5,5.05,21.5,431.0,298.71,226.89
2016,2,19,10,30,378.0,252.0,5.0,22.0,482.0,352.73,269.92
2016,2,19,10,45,373.5,270.5,4.95,22.5,507.5,393.64,303.19
2016,2,19,11,0,369.0,289.0,4.9,23.0,533.0,434.05,335.17
2016,2,19,11,15,631.5,200.5,4.85,23.0,637.5,550.58,425.98
2016,2,19,11,30,894.0,112.0,4.8,23.0,742.0,668.47,517.56
2016,2,19,11,45,889.5,117.5,4.75,23.5,757.0,724.45,558.78
2016,2,19,12,0,885.0,123.0,4.7,24.0,772.0,772.98,593.78
2016,2,19,12,15,887.0,123.5,4.65,24.0,780.5,818.78,626.92
2016,2,19,12,30,889.0,124.0,4.6,24.0,789.0,862.0,656.51
2016,2,19,12,45,887.0,124.5,4.55,24.5,788.0,899.06,680.25
2016,2,19,13,0,885.0,125.0,4.5,25.0,787.0,932.88,701.57
2016,2,19,13,15,881.5,124.5,4.4,25.0,777.5,960.9,720.26
2016,2,19,13,30,878.0,124.0,4.3,25.0,768.0,985.32,736.47
2016,2,19,13,45,871.5,123.0,4.25,25.5,750.0,1002.61,746.78
2016,2,19,14,0,865.0,122.0,4.2,26.0,732.0,1016.0,754.62
2016,2,19,14,15,855.5,120.5,4.1,26.0,705.5,1021.91,758.81
2016,2,19,14,30,846.0,119.0,4.0,26.0,679.0,1023.83,760.57
2016,2,19,14,45,833.0,116.5,3.95,26.0,645.0,1017.1,757.1
2016,2,19,15,0,820.0,114.0,3.9,26.0,611.0,1006.46,751.27
2016,2,19,15,15,802.0,111.0,3.7,25.5,570.5,986.34,739.7
2016,2,19,15,30,784.0,108.0,3.5,25.0,530.0,962.6,725.77
2016,2,19,15,45,759.0,103.5,3.35,25.0,483.5,934.73,707.95
2016,2,19,16,0,734.0,99.0,3.2,25.0,437.0,896.33,682.82
2016,2,19,16,15,700.0,94.0,2.85,24.0,386.5,845.97,650.32
2016,2,19,16,30,666.0,89.0,2.5,23.0,336.0,793.78,615.68
2016,2,19,16,45,615.5,82.0,2.2,22.5,283.0,722.26,565.12
2016,2,19,17,0,565.0,75.0,1.9,22.0,230.0,650.64,512.69
2016,2,19,17,15,489.5,65.0,1.95,21.0,178.0,554.25,441.94
2016,2,19,17,30,414.0,55.0,2.0,20.0,126.0,460.61,368.73
2016,2,19,17,45,293.0,40.0,2.15,19.5,81.0,329.36,259.87
2016,2,19,18,0,172.0,25.0,2.3,19.0,36.0,199.96,107.47
2016,2,19,18,15,86.0,12.5,2.65,19.0,18.0,70.72,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,61.0,14.0,2.75,17.5,18.0,11.02,0.0
2016,2,20,7,30,122.0,28.0,3.0,18.0,36.0,21.04,8.08
2016,2,20,7,45,233.5,45.0,3.3,18.5,79.5,33.77,23.01
2016,2,20,8,0,345.0,62.0,3.6,19.0,123.0,46.48,34.72
2016,2,20,8,15,418.0,74.0,3.85,19.5,173.5,55.41,42.84
2016,2,20,8,30,491.0,86.0,4.1,20.0,224.0,64.28,50.64
2016,2,20,8,45,245.5,68.0,4.35,20.5,137.0,48.97,37.22
2016,2,20,9,0,0.0,50.0,4.6,21.0,50.0,38.25,27.75
2016,2,20,9,15,0.0,65.5,4.65,21.0,65.5,50.23,36.21
2016,2,20,9,30,0.0,81.0,4.7,21.0,81.0,62.25,46.02
2016,2,20,9,45,0.0,105.5,4.8,21.5,105.5,80.59,60.8
2016,2,20,10,0,0.0,130.0,4.9,22.0,130.0,99.09,75.51
2016,2,20,10,15,0.0,140.0,4.9,22.5,140.0,107.05,81.56
2016,2,20,10,30,0.0,150.0,4.9,23.0,150.0,115.1,87.65
2016,2,20,10,45,0.0,150.5,4.95,23.5,150.5,115.94,87.95
2016,2,20,11,0,0.0,151.0,5.0,24.0,151.0,116.72,88.22
2016,2,20,11,15,0.0,132.0,5.0,24.0,132.0,102.18,76.52
2016,2,20,11,30,0.0,113.0,5.0,24.0,113.0,87.45,64.69
2016,2,20,11,45,0.0,116.0,5.0,24.5,116.0,89.91,66.45
2016,2,20,12,0,0.0,119.0,5.0,25.0,119.0,92.39,68.22
2016,2,20,12,15,0.5,139.5,4.95,25.0,140.0,109.3,81.57
2016,2,20,12,30,1.0,160.0,4.9,25.0,161.0,126.6,95.17
2016,2,20,12,45,1.0,159.5,4.9,25.5,160.5,126.53,94.9
2016,2,20,13,0,1.0,159.0,4.9,26.0,160.0,126.45,94.66
2016,2,20,13,15,3.0,176.5,4.85,26.0,179.0,143.35,108.0
2016,2,20,13,30,5.0,194.0,4.8,26.0,198.0,160.85,121.78
2016,2,20,13,45,5.0,193.5,4.8,26.0,197.0,161.22,122.16
2016,2,20,14,0,5.0,193.0,4.8,26.0,196.0,161.64,122.63
2016,2,20,14,15,93.0,257.0,4.7,26.0,319.0,355.36,275.29
2016,2,20,14,30,181.0,321.0,4.6,26.0,442.0,522.68,402.47
2016,2,20,14,45,131.5,299.5,4.5,26.0,385.0,454.88,350.75
2016,2,20,15,0,82.0,278.0,4.4,26.0,328.0,360.99,279.51
2016,2,20,15,15,47.0,235.0,4.2,25.5,263.5,279.57,217.32
2016,2,20,15,30,12.0,192.0,4.0,25.0,199.0,178.02,137.62
2016,2,20,15,45,24.0,188.5,3.8,25.0,200.5,190.15,148.32
2016,2,20,16,0,36.0,185.0,3.6,25.0,202.0,224.51,176.34
2016,2,20,16,15,30.5,165.0,3.2,24.5,178.0,199.98,157.4
2016,2,20,16,30,25.0,145.0,2.8,24.0,154.0,157.09,123.59
2016,2,20,16,45,19.0,123.5,2.4,23.5,130.0,131.96,103.52
2016,2,20,17,0,13.0,102.0,2.0,23.0,106.0,106.85,83.03
2016,2,20,17,15,6.5,80.0,2.25,22.5,82.0,80.55,61.17
2016,2,20,17,30,0.0,58.0,2.5,22.0,58.0,53.85,38.59
2016,2,20,17,45,0.0,37.5,2.75,22.0,37.5,33.6,21.29
2016,2,20,18,0,0.0,17.0,3.0,22.0,17.0,12.96,2.06
2016,2,20,18,15,0.0,8.5,3.35,21.5,8.5,6.69,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.35,17.5,7.0,5.51,0.0
2016,2,21,7,30,0.0,14.0,2.6,18.0,14.0,10.65,1.75
2016,2,21,7,45,0.0,30.5,2.85,18.5,30.5,23.31,14.22
2016,2,21,8,0,0.0,47.0,3.1,19.0,47.0,35.55,25.3
2016,2,21,8,15,0.0,66.5,3.25,19.0,66.5,49.62,37.9
2016,2,21,8,30,0.0,86.0,3.4,19.0,86.0,63.53,50.21
2016,2,21,8,45,0.0,74.5,3.6,19.5,74.5,56.61,44.05
2016,2,21,9,0,0.0,63.0,3.8,20.0,63.0,48.28,36.62
2016,2,21,9,15,5.5,115.0,3.75,20.0,117.5,86.46,66.19
2016,2,21,9,30,11.0,167.0,3.7,20.0,172.0,124.51,96.83
2016,2,21,9,45,40.0,203.5,3.65,20.0,225.0,157.39,121.95
2016,2,21,10,0,69.0,240.0,3.6,20.0,278.0,196.65,152.37
2016,2,21,10,15,34.5,138.5,3.5,20.0,157.5,118.68,90.82
2016,2,21,10,30,0.0,37.0,3.4,20.0,37.0,28.37,17.79
2016,2,21,10,45,2.5,116.5,3.3,20.5,118.5,90.93,68.77
2016,2,21,11,0,5.0,196.0,3.2,21.0,200.0,154.23,119.15
2016,2,21,11,15,7.5,211.0,3.05,21.0,216.5,168.5,130.21
2016,2,21,11,30,10.0,226.0,2.9,21.0,233.0,183.3,141.72
2016,2,21,11,45,9.0,219.5,2.75,21.0,226.0,178.76,137.97
2016,2,21,12,0,8.0,213.0,2.6,21.0,219.0,173.94,134.06
2016,2,21,12,15,17.0,255.5,2.4,21.0,268.5,217.41,168.18
2016,2,21,12,30,26.0,298.0,2.2,21.0,318.0,263.16,203.51
2016,2,21,12,45,17.5,259.5,2.05,21.0,273.0,224.96,173.63
2016,2,21,13,0,9.0,221.0,1.9,21.0,228.0,185.83,143.04
2016,2,21,13,15,4.5,169.0,1.65,21.0,172.5,138.33,105.68
2016,2,21,13,30,0.0,117.0,1.4,21.0,117.0,91.29,68.23
2016,2,21,13,45,0.0,137.0,1.2,21.5,137.0,107.93,81.47
2016,2,21,14,0,0.0,157.0,1.0,22.0,157.0,125.16,94.95
2016,2,21,14,15,27.5,226.5,0.9,22.0,245.5,234.42,181.2
2016,2,21,14,30,55.0,296.0,0.8,22.0,334.0,341.31,262.24
2016,2,21,14,45,77.0,290.0,0.7,22.0,339.5,362.86,278.49
2016,2,21,15,0,99.0,284.0,0.6,22.0,345.0,384.87,295.56
2016,2,21,15,15,102.0,265.5,0.55,21.5,325.0,372.26,287.37
2016,2,21,15,30,105.0,247.0,0.5,21.0,305.0,359.15,279.06
2016,2,21,15,45,52.5,181.5,0.45,21.0,210.5,230.54,180.53
2016,2,21,16,0,0.0,116.0,0.4,21.0,116.0,94.16,71.51
2016,2,21,16,15,0.0,102.0,0.4,20.5,102.0,82.24,62.57
2016,2,21,16,30,0.0,88.0,0.4,20.0,88.0,70.3,53.08
2016,2,21,16,45,0.0,73.5,0.45,20.0,73.5,57.83,42.88
2016,2,21,17,0,0.0,59.0,0.5,20.0,59.0,45.29,32.45
2016,2,21,17,15,0.0,45.0,0.55,20.0,45.0,34.41,23.26
2016,2,21,17,30,0.0,31.0,0.6,20.0,31.0,23.65,14.05
2016,2,21,17,45,0.0,19.0,0.65,20.0,19.0,14.45,6.1
2016,2,21,18,0,0.0,7.0,0.7,20.0,7.0,5.3,0.0
2016,2,21,18,15,0.0,3.5,0.7,19.5,3.5,2.75,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
