Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,3.0,2.85,14.0,3.0,2.36,0.0
2016,2,22,7,30,0.0,6.0,3.1,14.0,6.0,4.54,0.0
2016,2,22,7,45,0.0,12.0,3.35,14.5,12.0,9.1,2.25
2016,2,22,8,0,0.0,18.0,3.6,15.0,18.0,13.67,6.46
2016,2,22,8,15,0.0,25.5,3.65,15.5,25.5,19.41,11.66
2016,2,22,8,30,0.0,33.0,3.7,16.0,33.0,25.16,16.81
2016,2,22,8,45,0.0,40.0,3.8,16.5,40.0,30.54,21.54
2016,2,22,9,0,0.0,47.0,3.9,17.0,47.0,35.94,26.21
2016,2,22,9,15,0.0,46.0,3.85,17.0,46.0,35.19,24.14
2016,2,22,9,30,0.0,45.0,3.8,17.0,45.0,34.44,23.43
2016,2,22,9,45,0.0,56.0,3.75,17.5,56.0,42.94,30.4
2016,2,22,10,0,0.0,67.0,3.7,18.0,67.0,51.46,37.32
2016,2,22,10,15,0.0,106.0,3.6,18.5,106.0,81.47,61.86
2016,2,22,10,30,0.0,145.0,3.5,19.0,145.0,111.28,85.84
2016,2,22,10,45,94.5,236.0,3.45,19.5,299.5,233.49,182.65
2016,2,22,11,0,189.0,327.0,3.4,20.0,454.0,363.47,283.18
2016,2,22,11,15,153.5,338.0,3.25,20.0,444.0,368.96,287.23
2016,2,22,11,30,118.0,349.0,3.1,20.0,434.0,360.89,280.87
2016,2,22,11,45,150.5,360.5,3.0,20.5,471.0,414.56,321.52
2016,2,22,12,0,183.0,372.0,2.9,21.0,508.0,461.83,356.63
2016,2,22,12,15,203.0,375.0,2.7,21.0,527.5,494.69,381.0
2016,2,22,12,30,223.0,378.0,2.5,21.0,547.0,528.71,405.98
2016,2,22,12,45,283.5,365.0,2.4,21.5,580.5,600.18,457.97
2016,2,22,13,0,344.0,352.0,2.3,22.0,614.0,658.27,499.39
2016,2,22,13,15,588.0,249.0,2.15,22.0,690.0,816.49,614.64
2016,2,22,13,30,832.0,146.0,2.0,22.0,766.0,964.21,713.55
2016,2,22,13,45,825.5,144.5,1.95,22.0,748.0,980.22,722.36
2016,2,22,14,0,819.0,143.0,1.9,22.0,730.0,992.42,730.26
2016,2,22,14,15,810.0,141.0,1.85,22.0,704.0,997.79,733.89
2016,2,22,14,30,801.0,139.0,1.8,22.0,678.0,999.25,735.23
2016,2,22,14,45,785.5,137.0,1.8,22.0,644.0,999.31,736.58
2016,2,22,15,0,770.0,135.0,1.8,22.0,610.0,987.01,730.08
2016,2,22,15,15,751.5,131.0,1.8,21.5,570.0,965.62,719.27
2016,2,22,15,30,733.0,127.0,1.8,21.0,530.0,940.82,706.27
2016,2,22,15,45,706.0,122.5,1.85,21.0,484.0,903.64,684.12
2016,2,22,16,0,679.0,118.0,1.9,21.0,438.0,863.7,659.82
2016,2,22,16,15,644.0,111.5,1.8,20.5,387.5,811.15,625.97
2016,2,22,16,30,609.0,105.0,1.7,20.0,337.0,756.81,590.07
2016,2,22,16,45,561.0,96.0,1.6,20.0,285.0,686.2,540.18
2016,2,22,17,0,513.0,87.0,1.5,20.0,233.0,615.32,488.38
2016,2,22,17,15,441.0,75.0,1.45,19.0,181.5,517.79,415.98
2016,2,22,17,30,369.0,63.0,1.4,18.0,130.0,430.0,347.01
2016,2,22,17,45,264.5,46.0,1.35,17.5,85.5,314.02,250.0
2016,2,22,18,0,160.0,29.0,1.3,17.0,41.0,200.98,130.44
2016,2,22,18,15,80.0,14.5,1.4,16.5,20.5,67.8,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,116.0,14.5,4.45,14.0,24.0,11.41,0.0
2016,2,23,7,30,232.0,29.0,4.8,14.0,48.0,23.76,12.52
2016,2,23,7,45,369.5,39.5,5.15,14.0,97.5,32.32,22.46
2016,2,23,8,0,507.0,50.0,5.5,14.0,147.0,41.11,30.82
2016,2,23,8,15,253.5,63.0,5.55,14.0,111.5,46.27,35.74
2016,2,23,8,30,0.0,76.0,5.6,14.0,76.0,57.06,45.48
2016,2,23,8,45,57.0,120.5,5.7,14.5,143.0,85.77,70.83
2016,2,23,9,0,114.0,165.0,5.8,15.0,210.0,110.79,92.52
2016,2,23,9,15,57.0,120.5,5.95,15.5,143.0,92.95,71.05
2016,2,23,9,30,0.0,76.0,6.1,16.0,76.0,58.38,43.66
2016,2,23,9,45,0.0,84.0,6.3,16.5,84.0,64.6,48.64
2016,2,23,10,0,0.0,92.0,6.5,17.0,92.0,70.79,53.54
2016,2,23,10,15,4.5,148.0,6.7,17.0,151.0,114.51,89.4
2016,2,23,10,30,9.0,204.0,6.9,17.0,210.0,159.28,125.78
2016,2,23,10,45,168.0,256.0,7.1,17.0,370.0,281.98,223.91
2016,2,23,11,0,327.0,308.0,7.3,17.0,530.0,425.45,338.5
2016,2,23,11,15,179.5,301.5,7.45,17.0,424.0,353.54,282.26
2016,2,23,11,30,32.0,295.0,7.6,17.0,318.0,261.4,207.59
2016,2,23,11,45,40.0,314.0,7.8,17.0,343.5,288.11,229.14
2016,2,23,12,0,48.0,333.0,8.0,17.0,369.0,316.28,251.71
2016,2,23,12,15,143.0,356.0,8.1,16.5,465.0,430.78,345.12
2016,2,23,12,30,238.0,379.0,8.2,16.0,561.0,541.15,434.52
2016,2,23,12,45,397.5,327.5,8.35,16.0,631.0,659.93,531.16
2016,2,23,13,0,557.0,276.0,8.5,16.0,701.0,789.96,635.13
2016,2,23,13,15,742.5,194.5,8.55,15.5,754.5,911.63,733.17
2016,2,23,13,30,928.0,113.0,8.6,15.0,808.0,1006.9,806.25
2016,2,23,13,45,684.0,205.0,8.65,14.5,711.0,914.53,738.77
2016,2,23,14,0,440.0,297.0,8.7,14.0,614.0,777.85,630.75
2016,2,23,14,15,250.5,300.5,8.7,13.5,480.0,583.42,476.86
2016,2,23,14,30,61.0,304.0,8.7,13.0,346.0,355.12,289.68
2016,2,23,14,45,172.5,293.0,8.7,13.0,402.0,486.95,401.17
2016,2,23,15,0,284.0,282.0,8.7,13.0,458.0,619.89,511.34
2016,2,23,15,15,142.0,198.5,8.65,12.5,286.5,356.13,297.13
2016,2,23,15,30,0.0,115.0,8.6,12.0,115.0,91.05,71.69
2016,2,23,15,45,0.0,97.5,8.6,12.0,97.5,76.08,59.29
2016,2,23,16,0,0.0,80.0,8.6,12.0,80.0,61.48,47.03
2016,2,23,16,15,0.0,71.0,8.45,11.5,71.0,54.49,41.29
2016,2,23,16,30,0.0,62.0,8.3,11.0,62.0,47.51,35.49
2016,2,23,16,45,0.0,52.5,8.15,11.0,52.5,40.17,29.22
2016,2,23,17,0,0.0,43.0,8.0,11.0,43.0,32.85,22.89
2016,2,23,17,15,0.0,33.5,7.8,10.5,33.5,25.55,16.53
2016,2,23,17,30,0.0,24.0,7.6,10.0,24.0,18.27,10.09
2016,2,23,17,45,0.0,16.0,7.45,9.5,16.0,12.15,4.61
2016,2,23,18,0,0.0,8.0,7.3,9.0,8.0,6.06,0.0
2016,2,23,18,15,0.0,4.0,7.2,8.5,4.0,3.15,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,7,15,219.5,13.0,4.5,4.5,32.0,10.23,0.0
2016,2,24,7,30,439.0,26.0,4.7,5.0,64.0,23.87,13.73
2016,2,24,7,45,548.5,35.0,4.95,6.0,118.0,32.24,23.26
2016,2,24,8,0,658.0,44.0,5.2,7.0,172.0,40.74,31.44
2016,2,24,8,15,719.5,50.0,5.4,7.5,230.0,46.36,36.8
2016,2,24,8,30,781.0,56.0,5.6,8.0,288.0,52.02,41.99
2016,2,24,8,45,823.0,59.0,5.85,9.0,345.5,55.08,44.57
2016,2,24,9,0,865.0,62.0,6.1,10.0,403.0,63.72,52.07
2016,2,24,9,15,891.0,65.0,6.05,10.5,456.5,122.64,69.17
2016,2,24,9,30,917.0,68.0,6.0,11.0,510.0,188.65,113.77
2016,2,24,9,45,941.0,68.0,6.0,11.5,559.0,254.64,169.1
2016,2,24,10,0,965.0,68.0,6.0,12.0,608.0,322.76,230.61
2016,2,24,10,15,978.0,69.5,5.95,12.5,650.5,390.37,293.0
2016,2,24,10,30,991.0,71.0,5.9,13.0,693.0,458.28,354.72
2016,2,24,10,45,1004.0,69.5,5.85,13.5,728.0,523.53,412.71
2016,2,24,11,0,1017.0,68.0,5.8,14.0,763.0,588.37,468.51
2016,2,24,11,15,1023.0,69.0,5.7,14.5,790.0,650.91,520.46
2016,2,24,11,30,1029.0,70.0,5.6,15.0,817.0,711.81,569.31
2016,2,24,11,45,1026.5,75.5,5.6,15.5,835.5,769.49,614.34
2016,2,24,12,0,1024.0,81.0,5.6,16.0,854.0,824.31,655.49
2016,2,24,12,15,1026.0,81.5,5.55,16.0,863.0,874.54,691.56
2016,2,24,12,30,1028.0,82.0,5.5,16.0,872.0,921.8,725.16
2016,2,24,12,45,1029.0,81.0,5.5,16.5,871.5,963.45,753.38
2016,2,24,13,0,1030.0,80.0,5.5,17.0,871.0,1001.6,778.93
2016,2,24,13,15,1028.0,79.5,5.4,17.0,861.5,1033.88,801.01
2016,2,24,13,30,1026.0,79.0,5.3,17.0,852.0,1062.19,820.28
2016,2,24,13,45,1023.0,78.0,5.25,17.0,833.5,1084.89,836.11
2016,2,24,14,0,1020.0,77.0,5.2,17.0,815.0,1103.36,849.16
2016,2,24,14,15,1014.0,76.0,5.1,17.0,788.0,1114.55,856.89
2016,2,24,14,30,1008.0,75.0,5.0,17.0,761.0,1121.36,861.81
2016,2,24,14,45,999.5,73.0,4.9,17.0,725.5,1120.02,861.35
2016,2,24,15,0,991.0,71.0,4.8,17.0,690.0,1114.31,858.15
2016,2,24,15,15,978.5,69.5,4.65,17.0,647.5,1100.89,849.33
2016,2,24,15,30,966.0,68.0,4.5,17.0,605.0,1083.42,837.93
2016,2,24,15,45,949.0,65.0,4.35,17.0,556.0,1055.49,819.42
2016,2,24,16,0,932.0,62.0,4.2,17.0,507.0,1023.97,799.08
2016,2,24,16,15,907.0,59.5,3.65,16.0,453.0,982.06,771.38
2016,2,24,16,30,882.0,57.0,3.1,15.0,399.0,937.58,741.02
2016,2,24,16,45,845.0,53.0,2.55,14.5,342.0,877.6,696.91
2016,2,24,17,0,808.0,49.0,2.0,14.0,285.0,816.66,650.32
2016,2,24,17,15,748.0,44.0,1.85,13.0,227.0,742.02,595.82
2016,2,24,17,30,688.0,39.0,1.7,12.0,169.0,659.33,531.25
2016,2,24,17,45,577.0,31.0,1.55,11.0,115.0,534.56,428.82
2016,2,24,18,0,466.0,23.0,1.4,10.0,61.0,415.6,294.29
2016,2,24,18,15,233.0,11.5,1.35,9.5,30.5,172.76,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,218.0,13.5,2.3,7.0,33.0,10.62,0.0
2016,2,25,7,30,436.0,27.0,2.5,8.0,66.0,24.75,14.68
2016,2,25,7,45,542.0,36.0,2.75,9.0,120.0,33.07,23.79
2016,2,25,8,0,648.0,45.0,3.0,10.0,174.0,41.5,31.8
2016,2,25,8,15,709.0,51.0,2.85,10.5,231.5,47.07,37.04
2016,2,25,8,30,770.0,57.0,2.7,11.0,289.0,52.68,42.11
2016,2,25,8,45,807.0,61.5,2.6,12.0,345.5,56.78,45.57
2016,2,25,9,0,844.0,66.0,2.5,13.0,402.0,60.85,48.89
2016,2,25,9,15,870.0,69.5,2.55,14.0,455.5,118.6,65.57
2016,2,25,9,30,896.0,73.0,2.6,15.0,509.0,188.88,112.63
2016,2,25,9,45,913.5,76.0,2.7,16.0,556.5,254.73,166.18
2016,2,25,10,0,931.0,79.0,2.8,17.0,604.0,322.03,224.64
2016,2,25,10,15,944.0,81.0,2.8,17.0,646.0,388.23,283.78
2016,2,25,10,30,957.0,83.0,2.8,17.0,688.0,454.77,342.36
2016,2,25,10,45,965.5,85.0,2.8,17.5,722.0,519.35,397.19
2016,2,25,11,0,974.0,87.0,2.8,18.0,756.0,583.2,449.49
2016,2,25,11,15,980.0,88.0,2.8,18.0,782.5,643.75,498.37
2016,2,25,11,30,986.0,89.0,2.8,18.0,809.0,702.74,544.57
2016,2,25,11,45,989.0,90.0,2.8,18.5,826.0,757.9,585.54
2016,2,25,12,0,992.0,91.0,2.8,19.0,843.0,810.71,623.58
2016,2,25,12,15,993.5,91.5,2.8,19.0,851.5,859.32,656.78
2016,2,25,12,30,995.0,92.0,2.8,19.0,860.0,905.01,687.66
2016,2,25,12,45,993.0,92.5,2.85,19.5,859.0,944.63,713.25
2016,2,25,13,0,991.0,93.0,2.9,20.0,858.0,980.71,736.35
2016,2,25,13,15,988.0,92.5,2.95,19.5,848.0,1011.13,758.51
2016,2,25,13,30,985.0,92.0,3.0,19.0,838.0,1037.68,778.29
2016,2,25,13,45,979.0,91.5,3.1,19.0,818.5,1057.35,792.67
2016,2,25,14,0,973.0,91.0,3.2,19.0,799.0,1072.86,804.53
2016,2,25,14,15,965.0,90.0,3.25,19.0,771.5,1081.61,811.69
2016,2,25,14,30,957.0,89.0,3.3,19.0,744.0,1086.12,816.3
2016,2,25,14,45,939.0,90.0,3.4,19.0,707.0,1078.64,813.62
2016,2,25,15,0,921.0,91.0,3.5,19.0,670.0,1067.05,808.43
2016,2,25,15,15,906.0,89.0,3.55,18.5,627.5,1050.97,801.46
2016,2,25,15,30,891.0,87.0,3.6,18.0,585.0,1031.1,791.99
2016,2,25,15,45,868.5,84.0,3.7,18.0,536.5,1011.23,781.41
2016,2,25,16,0,846.0,81.0,3.8,18.0,488.0,975.26,759.48
2016,2,25,16,15,816.5,77.0,3.65,17.0,434.5,928.15,730.53
2016,2,25,16,30,787.0,73.0,3.5,16.0,381.0,878.64,699.08
2016,2,25,16,45,743.0,68.0,3.4,15.5,325.0,812.35,653.13
2016,2,25,17,0,699.0,63.0,3.3,15.0,269.0,745.16,604.66
2016,2,25,17,15,631.5,56.0,3.25,14.0,213.0,663.11,543.36
2016,2,25,17,30,564.0,49.0,3.2,13.0,157.0,576.17,474.13
2016,2,25,17,45,449.5,38.0,3.2,12.0,106.0,450.25,368.8
2016,2,25,18,0,335.0,27.0,3.2,11.0,55.0,333.38,245.18
2016,2,25,18,15,167.5,13.5,3.2,10.5,27.5,128.1,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,185.5,15.0,2.25,3.5,32.5,11.8,0.0
2016,2,26,7,30,371.0,30.0,2.2,4.0,65.0,24.97,15.5
2016,2,26,7,45,479.5,40.0,2.15,5.0,117.0,33.27,24.46
2016,2,26,8,0,588.0,50.0,2.1,6.0,169.0,41.69,32.55
2016,2,26,8,15,651.5,57.0,2.3,7.0,226.0,47.42,37.92
2016,2,26,8,30,715.0,64.0,2.5,8.0,283.0,57.56,47.07
2016,2,26,8,45,756.5,69.0,2.75,9.0,339.0,61.81,50.67
2016,2,26,9,0,798.0,74.0,3.0,10.0,395.0,66.04,54.13
2016,2,26,9,15,826.0,78.0,2.85,10.5,448.0,121.08,70.24
2016,2,26,9,30,854.0,82.0,2.7,11.0,501.0,184.84,112.84
2016,2,26,9,45,873.0,85.0,2.6,11.5,548.5,249.22,166.06
2016,2,26,10,0,892.0,88.0,2.5,12.0,596.0,318.12,226.68
2016,2,26,10,15,906.5,90.5,2.35,12.5,637.5,383.01,284.61
2016,2,26,10,30,921.0,93.0,2.2,13.0,679.0,448.49,341.78
2016,2,26,10,45,930.0,95.5,2.05,13.5,713.5,511.78,395.34
2016,2,26,11,0,939.0,98.0,1.9,14.0,748.0,574.48,446.16
2016,2,26,11,15,946.0,99.0,1.75,14.0,774.0,633.88,493.2
2016,2,26,11,30,953.0,100.0,1.6,14.0,800.0,691.9,537.25
2016,2,26,11,45,956.5,101.5,1.5,14.5,817.5,746.4,576.35
2016,2,26,12,0,960.0,103.0,1.4,15.0,835.0,798.7,612.31
2016,2,26,12,15,962.0,103.0,1.25,15.0,843.5,846.02,642.46
2016,2,26,12,30,964.0,103.0,1.1,15.0,852.0,890.54,669.41
2016,2,26,12,45,963.5,103.0,0.95,15.5,851.5,929.94,690.94
2016,2,26,13,0,963.0,103.0,0.8,16.0,851.0,966.0,709.58
2016,2,26,13,15,960.5,102.5,0.65,16.0,841.5,996.22,725.23
2016,2,26,13,30,958.0,102.0,0.5,16.0,832.0,1022.67,738.19
2016,2,26,13,45,954.0,101.0,0.4,16.5,813.5,1043.3,747.23
2016,2,26,14,0,950.0,100.0,0.3,17.0,795.0,1059.91,753.93
2016,2,26,14,15,942.0,98.5,0.25,17.0,767.5,1067.91,758.25
2016,2,26,14,30,934.0,97.0,0.2,17.0,740.0,1071.74,760.43
2016,2,26,14,45,924.0,95.0,0.2,17.0,705.0,1068.81,759.94
2016,2,26,15,0,914.0,93.0,0.2,17.0,670.0,1061.81,757.28
2016,2,26,15,15,899.0,90.5,0.3,17.0,628.0,1045.12,751.25
2016,2,26,15,30,884.0,88.0,0.4,17.0,586.0,1037.47,751.22
2016,2,26,15,45,864.0,84.5,0.5,17.0,538.0,1006.72,736.63
2016,2,26,16,0,844.0,81.0,0.6,17.0,490.0,972.62,719.93
2016,2,26,16,15,814.5,77.0,0.6,16.5,437.0,925.52,693.32
2016,2,26,16,30,785.0,73.0,0.6,16.0,384.0,876.03,664.44
2016,2,26,16,45,743.0,68.0,0.65,15.5,328.0,811.65,625.07
2016,2,26,17,0,701.0,63.0,0.7,15.0,272.0,746.29,582.9
2016,2,26,17,15,635.0,56.0,0.8,14.0,216.0,665.28,527.97
2016,2,26,17,30,569.0,49.0,0.9,13.0,160.0,579.51,464.75
2016,2,26,17,45,456.5,38.5,1.0,12.0,108.5,455.65,366.34
2016,2,26,18,0,344.0,28.0,1.1,11.0,57.0,340.89,251.83
2016,2,26,18,15,172.0,14.0,1.1,10.5,28.5,131.43,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,16.0,1.55,8.0,32.5,13.04,0.0
2016,2,27,7,30,329.0,32.0,1.7,9.0,65.0,26.42,16.64
2016,2,27,7,45,433.5,44.0,1.9,10.0,116.0,36.19,26.59
2016,2,27,8,0,538.0,56.0,2.1,11.0,167.0,45.94,35.72
2016,2,27,8,15,602.5,63.5,2.2,12.0,222.5,51.79,41.08
2016,2,27,8,30,667.0,71.0,2.3,13.0,278.0,57.66,46.22
2016,2,27,8,45,707.0,77.5,2.45,14.0,332.5,62.44,50.21
2016,2,27,9,0,747.0,84.0,2.6,15.0,387.0,67.14,54.01
2016,2,27,9,15,776.5,88.5,2.7,15.5,439.0,124.7,73.68
2016,2,27,9,30,806.0,93.0,2.8,16.0,491.0,186.02,113.75
2016,2,27,9,45,824.5,97.5,2.95,16.5,538.0,248.59,164.49
2016,2,27,10,0,843.0,102.0,3.1,17.0,585.0,313.02,220.4
2016,2,27,10,15,858.0,104.5,3.15,17.5,626.0,376.25,276.11
2016,2,27,10,30,873.0,107.0,3.2,18.0,667.0,440.28,331.63
2016,2,27,10,45,882.0,110.0,3.25,18.5,700.0,502.56,384.36
2016,2,27,11,0,891.0,113.0,3.3,19.0,733.0,564.41,435.03
2016,2,27,11,15,898.5,114.5,3.35,19.0,759.0,619.84,480.27
2016,2,27,11,30,906.0,116.0,3.4,19.0,785.0,676.37,524.99
2016,2,27,11,45,909.0,118.0,3.45,19.5,802.0,728.87,564.53
2016,2,27,12,0,912.0,120.0,3.5,20.0,819.0,779.27,601.46
2016,2,27,12,15,914.0,120.5,3.5,20.0,827.5,825.23,634.53
2016,2,27,12,30,916.0,121.0,3.5,20.0,836.0,868.56,664.37
2016,2,27,12,45,914.5,121.5,3.55,20.5,835.0,906.11,689.03
2016,2,27,13,0,913.0,122.0,3.6,21.0,834.0,940.41,711.36
2016,2,27,13,15,910.5,121.5,3.6,21.0,824.5,969.45,731.13
2016,2,27,13,30,908.0,121.0,3.6,21.0,815.0,994.91,748.57
2016,2,27,13,45,680.0,209.0,3.6,21.0,722.5,913.06,693.08
2016,2,27,14,0,452.0,297.0,3.6,21.0,630.0,787.81,601.7
2016,2,27,14,15,665.0,206.5,3.6,21.0,677.0,929.07,707.37
2016,2,27,14,30,878.0,116.0,3.6,21.0,724.0,1050.17,789.66
2016,2,27,14,45,865.5,114.0,3.6,21.0,689.0,1044.6,786.26
2016,2,27,15,0,853.0,112.0,3.6,21.0,654.0,1035.0,781.44
2016,2,27,15,15,836.5,109.0,3.5,20.5,612.5,1016.22,771.34
2016,2,27,15,30,820.0,106.0,3.4,20.0,571.0,993.71,758.83
2016,2,27,15,45,797.5,102.5,3.35,20.0,523.5,961.02,738.27
2016,2,27,16,0,775.0,99.0,3.3,20.0,476.0,932.61,720.65
2016,2,27,16,15,744.0,94.0,2.9,19.5,424.0,884.26,687.63
2016,2,27,16,30,713.0,89.0,2.5,19.0,372.0,833.88,652.63
2016,2,27,16,45,668.0,82.0,2.15,18.5,317.5,766.28,604.63
2016,2,27,17,0,623.0,75.0,1.8,18.0,263.0,698.3,554.82
2016,2,27,17,15,555.0,66.5,1.8,17.0,208.5,608.68,489.92
2016,2,27,17,30,487.0,58.0,1.8,16.0,154.0,521.25,422.53
2016,2,27,17,45,376.5,44.5,1.85,15.0,104.5,398.33,322.58
2016,2,27,18,0,266.0,31.0,1.9,14.0,55.0,284.48,212.87
2016,2,27,18,15,133.0,15.5,2.15,14.0,27.5,105.12,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,110.5,20.0,4.3,12.5,31.0,15.15,0.0
2016,2,28,7,30,221.0,40.0,4.4,13.0,62.0,30.1,19.59
2016,2,28,7,45,328.5,54.5,4.5,14.0,111.5,41.1,30.44
2016,2,28,8,0,436.0,69.0,4.6,15.0,161.0,52.14,40.6
2016,2,28,8,15,504.0,79.0,4.8,15.5,215.0,62.62,50.07
2016,2,28,8,30,572.0,89.0,5.0,16.0,269.0,69.79,56.37
2016,2,28,8,45,286.0,75.0,5.2,17.0,165.0,53.87,42.04
2016,2,28,9,0,0.0,61.0,5.4,18.0,61.0,46.74,35.51
2016,2,28,9,15,0.0,82.0,5.55,18.5,82.0,62.99,47.15
2016,2,28,9,30,0.0,103.0,5.7,19.0,103.0,78.52,59.75
2016,2,28,9,45,0.0,127.0,5.85,19.5,127.0,96.39,74.11
2016,2,28,10,0,0.0,151.0,6.0,20.0,151.0,114.52,88.52
2016,2,28,10,15,10.0,196.0,5.95,20.5,202.5,151.7,117.89
2016,2,28,10,30,20.0,241.0,5.9,21.0,254.0,190.88,148.6
2016,2,28,10,45,39.5,277.5,5.9,21.5,305.0,233.63,181.82
2016,2,28,11,0,59.0,314.0,5.9,22.0,356.0,278.04,216.16
2016,2,28,11,15,58.5,326.0,5.8,22.0,368.5,294.86,229.17
2016,2,28,11,30,58.0,338.0,5.7,22.0,381.0,311.81,242.22
2016,2,28,11,45,80.5,358.0,5.6,22.5,419.5,351.28,272.39
2016,2,28,12,0,103.0,378.0,5.5,23.0,458.0,393.63,304.45
2016,2,28,12,15,103.0,382.0,5.4,23.0,462.5,406.84,314.39
2016,2,28,12,30,103.0,386.0,5.3,23.0,467.0,419.87,324.23
2016,2,28,12,45,72.5,363.0,5.2,23.5,420.0,381.0,293.56
2016,2,28,13,0,42.0,340.0,5.1,24.0,373.0,338.8,260.29
2016,2,28,13,15,130.5,361.0,4.95,24.0,462.0,466.25,359.04
2016,2,28,13,30,219.0,382.0,4.8,24.0,551.0,580.75,445.53
2016,2,28,13,45,521.5,265.5,4.7,24.0,654.5,808.33,617.16
2016,2,28,14,0,824.0,149.0,4.6,24.0,758.0,1001.37,752.99
2016,2,28,14,15,505.5,243.5,4.45,24.0,613.5,798.83,608.58
2016,2,28,14,30,187.0,338.0,4.3,24.0,469.0,541.98,416.5
2016,2,28,14,45,95.5,264.0,4.2,24.0,331.0,347.94,270.88
2016,2,28,15,0,4.0,190.0,4.1,24.0,193.0,161.35,123.58
2016,2,28,15,15,371.5,161.0,3.9,23.5,373.5,595.69,469.96
2016,2,28,15,30,739.0,132.0,3.7,23.0,554.0,949.59,725.28
2016,2,28,15,45,713.0,127.5,3.55,23.0,507.0,913.22,698.41
2016,2,28,16,0,687.0,123.0,3.4,23.0,460.0,874.04,672.54
2016,2,28,16,15,652.5,116.5,3.05,22.5,409.0,821.74,637.19
2016,2,28,16,30,618.0,110.0,2.7,22.0,358.0,767.61,599.9
2016,2,28,16,45,570.5,101.5,2.4,21.5,305.0,697.76,550.48
2016,2,28,17,0,523.0,93.0,2.1,21.0,252.0,627.55,499.25
2016,2,28,17,15,452.5,81.5,2.1,20.0,199.0,531.67,428.58
2016,2,28,17,30,382.0,70.0,2.1,19.0,146.0,445.42,361.39
2016,2,28,17,45,278.0,53.0,2.15,18.5,99.0,329.75,265.37
2016,2,28,18,0,174.0,36.0,2.2,18.0,52.0,223.45,166.23
2016,2,28,18,15,87.0,18.0,2.45,18.0,26.0,74.82,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,7,15,73.5,22.5,1.2,15.5,30.0,16.89,0.0
2016,2,29,7,30,147.0,45.0,1.4,16.0,60.0,33.07,22.25
2016,2,29,7,45,248.5,63.0,1.6,16.5,108.0,46.45,34.92
2016,2,29,8,0,350.0,81.0,1.8,17.0,156.0,59.5,46.8
2016,2,29,8,15,418.5,94.0,1.9,17.5,209.0,68.75,55.05
2016,2,29,8,30,487.0,107.0,2.0,18.0,262.0,77.88,62.94
2016,2,29,8,45,319.0,142.0,2.1,19.0,251.0,98.6,80.49
2016,2,29,9,0,151.0,177.0,2.2,20.0,240.0,118.69,97.1
2016,2,29,9,15,147.0,205.5,2.3,20.5,273.0,148.69,111.85
2016,2,29,9,30,143.0,234.0,2.4,21.0,306.0,181.19,135.75
2016,2,29,9,45,115.5,251.5,2.5,21.5,313.0,203.03,153.68
2016,2,29,10,0,88.0,269.0,2.6,22.0,320.0,219.85,167.89
2016,2,29,10,15,92.0,286.0,2.65,22.0,343.0,243.42,186.54
2016,2,29,10,30,96.0,303.0,2.7,22.0,366.0,267.67,205.64
2016,2,29,10,45,80.5,311.5,2.75,22.5,366.0,277.41,213.18
2016,2,29,11,0,65.0,320.0,2.8,23.0,366.0,285.16,218.89
2016,2,29,11,15,61.0,329.0,2.8,23.0,373.5,298.0,228.7
2016,2,29,11,30,57.0,338.0,2.8,23.0,381.0,310.42,238.06
2016,2,29,11,45,222.5,342.0,2.85,23.5,514.0,442.95,339.45
2016,2,29,12,0,388.0,346.0,2.9,24.0,647.0,594.5,451.27
2016,2,29,12,15,364.0,357.5,2.95,24.0,642.0,611.52,462.88
2016,2,29,12,30,340.0,369.0,3.0,24.0,637.0,625.7,473.02
2016,2,29,12,45,432.5,333.0,3.05,24.0,674.0,706.01,532.39
2016,2,29,13,0,525.0,297.0,3.1,24.0,711.0,778.01,585.06
2016,2,29,13,15,372.5,340.5,3.1,24.0,632.5,685.78,517.57
2016,2,29,13,30,220.0,384.0,3.1,24.0,554.0,582.31,441.14
2016,2,29,13,45,159.0,371.5,3.15,24.5,492.5,522.14,396.54
2016,2,29,14,0,98.0,359.0,3.2,25.0,431.0,435.03,331.36
2016,2,29,14,15,442.5,256.0,3.2,25.0,567.5,747.71,567.32
2016,2,29,14,30,787.0,153.0,3.2,25.0,704.0,1005.97,746.26
2016,2,29,14,45,743.0,164.0,3.2,25.0,664.0,982.83,729.92
2016,2,29,15,0,699.0,175.0,3.2,25.0,624.0,955.08,713.05
2016,2,29,15,15,679.0,170.0,3.15,24.5,583.5,930.98,699.68
2016,2,29,15,30,659.0,165.0,3.1,24.0,543.0,903.52,683.97
2016,2,29,15,45,632.0,158.5,3.1,24.0,497.0,864.32,659.07
2016,2,29,16,0,605.0,152.0,3.1,24.0,451.0,822.36,632.05
2016,2,29,16,15,568.5,143.5,2.75,23.5,400.5,760.25,589.47
2016,2,29,16,30,532.0,135.0,2.4,23.0,350.0,705.35,551.36
2016,2,29,16,45,484.0,123.5,2.05,22.5,298.0,635.62,501.37
2016,2,29,17,0,436.0,112.0,1.7,22.0,246.0,566.68,450.41
2016,2,29,17,15,367.5,96.5,1.65,21.0,194.0,476.45,382.89
2016,2,29,17,30,299.0,81.0,1.6,20.0,142.0,389.95,314.77
2016,2,29,17,45,214.0,60.0,1.6,19.5,96.5,271.95,218.16
2016,2,29,18,0,129.0,39.0,1.6,19.0,51.0,176.81,132.83
2016,2,29,18,15,64.5,19.5,1.8,19.0,25.5,84.64,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.5,3.2,17.5,11.5,8.74,0.0
2016,3,1,7,30,0.0,23.0,3.4,18.0,23.0,17.53,9.12
2016,3,1,7,45,0.0,40.0,3.65,18.5,40.0,30.53,20.89
2016,3,1,8,0,0.0,57.0,3.9,19.0,57.0,43.03,32.09
2016,3,1,8,15,0.0,75.5,4.05,19.5,75.5,56.42,43.89
2016,3,1,8,30,0.0,94.0,4.2,20.0,94.0,69.67,55.34
2016,3,1,8,45,0.0,113.0,4.4,21.0,113.0,83.12,66.61
2016,3,1,9,0,0.0,132.0,4.6,22.0,132.0,96.43,77.53
2016,3,1,9,15,152.0,172.0,4.5,22.5,249.0,129.94,95.99
2016,3,1,9,30,304.0,212.0,4.4,23.0,366.0,188.91,134.39
2016,3,1,9,45,397.5,210.5,4.35,23.5,431.0,232.96,165.06
2016,3,1,10,0,491.0,209.0,4.3,24.0,496.0,289.42,207.91
2016,3,1,10,15,493.0,223.5,4.15,24.0,529.0,337.9,248.85
2016,3,1,10,30,495.0,238.0,4.0,24.0,562.0,386.47,289.36
2016,3,1,10,45,504.0,248.0,3.85,24.5,592.0,434.8,328.11
2016,3,1,11,0,513.0,258.0,3.7,25.0,622.0,483.63,366.14
2016,3,1,11,15,701.0,190.5,3.7,25.0,706.5,575.53,436.72
2016,3,1,11,30,889.0,123.0,3.7,25.0,791.0,670.23,509.06
2016,3,1,11,45,903.5,119.0,3.75,25.0,810.5,724.56,550.12
2016,3,1,12,0,918.0,115.0,3.8,25.0,830.0,777.65,589.63
2016,3,1,12,15,760.0,194.0,4.0,25.0,790.5,787.59,595.21
2016,3,1,12,30,602.0,273.0,4.2,25.0,751.0,764.33,577.34
2016,3,1,12,45,769.5,190.5,4.45,25.5,801.0,865.92,652.56
2016,3,1,13,0,937.0,108.0,4.7,26.0,851.0,946.25,707.53
2016,3,1,13,15,935.5,107.5,4.9,25.5,841.5,976.59,730.84
2016,3,1,13,30,934.0,107.0,5.1,25.0,832.0,1003.3,752.25
2016,3,1,13,45,934.0,103.5,5.3,25.0,815.0,1024.54,768.66
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,1041.88,782.64
2016,3,1,14,15,926.5,99.0,5.55,24.5,771.0,1050.53,791.38
2016,3,1,14,30,919.0,98.0,5.6,24.0,744.0,1055.08,797.62
2016,3,1,14,45,471.5,174.0,5.7,24.0,505.0,703.57,548.98
2016,3,1,15,0,24.0,250.0,5.8,24.0,266.0,239.17,185.36
2016,3,1,15,15,439.5,172.5,5.8,23.5,427.0,677.03,535.85
2016,3,1,15,30,855.0,95.0,5.8,23.0,588.0,1013.27,782.26
2016,3,1,15,45,479.5,157.5,5.8,23.0,430.0,699.1,554.26
2016,3,1,16,0,104.0,220.0,5.8,23.0,272.0,328.85,262.23
2016,3,1,16,15,431.0,150.0,5.5,22.5,330.0,633.34,509.92
2016,3,1,16,30,758.0,80.0,5.2,22.0,388.0,854.77,676.89
2016,3,1,16,45,718.5,74.0,4.95,21.5,333.0,798.66,635.99
2016,3,1,17,0,679.0,68.0,4.7,21.0,278.0,735.65,590.15
2016,3,1,17,15,616.0,60.5,4.35,20.0,222.5,650.18,525.85
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,566.84,460.29
2016,3,1,17,45,452.0,42.0,3.7,18.5,116.0,452.24,365.52
2016,3,1,18,0,351.0,31.0,3.4,18.0,65.0,345.47,266.51
2016,3,1,18,15,175.5,15.5,3.3,17.5,32.5,168.94,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,7,15,203.5,17.5,2.65,9.0,41.0,14.21,2.15
2016,3,2,7,30,407.0,35.0,2.8,10.0,82.0,29.03,19.64
2016,3,2,7,45,498.0,45.5,2.95,11.0,134.5,37.61,27.97
2016,3,2,8,0,589.0,56.0,3.1,12.0,187.0,46.19,35.92
2016,3,2,8,15,647.0,63.0,3.3,12.5,243.5,51.73,40.98
2016,3,2,8,30,705.0,70.0,3.5,13.0,300.0,57.27,45.85
2016,3,2,8,45,736.0,77.0,3.75,14.0,354.5,67.47,54.62
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,72.76,58.89
2016,3,2,9,15,793.5,88.0,3.95,15.5,461.0,122.9,72.26
2016,3,2,9,30,820.0,92.0,3.9,16.0,513.0,184.61,112.03
2016,3,2,9,45,830.5,99.0,3.9,17.0,558.0,248.49,163.69
2016,3,2,10,0,841.0,106.0,3.9,18.0,603.0,313.24,219.64
2016,3,2,10,15,855.0,108.5,3.85,18.5,643.0,376.18,275.01
2016,3,2,10,30,869.0,111.0,3.8,19.0,683.0,439.8,330.1
2016,3,2,10,45,872.0,116.5,3.8,19.5,715.0,501.37,382.26
2016,3,2,11,0,875.0,122.0,3.8,20.0,747.0,561.89,431.82
2016,3,2,11,15,882.0,124.0,3.8,20.5,772.0,620.35,478.15
2016,3,2,11,30,889.0,126.0,3.8,21.0,797.0,677.61,522.06
2016,3,2,11,45,886.5,130.5,3.8,21.5,812.0,729.33,560.53
2016,3,2,12,0,884.0,135.0,3.8,22.0,827.0,778.52,596.05
2016,3,2,12,15,885.0,135.5,3.85,22.0,834.5,823.92,629.55
2016,3,2,12,30,886.0,136.0,3.9,22.0,842.0,866.61,659.24
2016,3,2,12,45,873.5,142.5,4.0,22.5,838.0,900.83,681.8
2016,3,2,13,0,861.0,149.0,4.1,23.0,834.0,931.14,701.66
2016,3,2,13,15,856.5,148.5,4.1,23.0,823.5,957.93,719.97
2016,3,2,13,30,852.0,148.0,4.1,23.0,813.0,981.05,735.89
2016,3,2,13,45,830.0,154.5,4.15,23.5,790.5,990.58,741.6
2016,3,2,14,0,808.0,161.0,4.2,24.0,768.0,995.55,744.49
2016,3,2,14,15,798.0,158.5,4.2,24.0,740.5,999.26,747.9
2016,3,2,14,30,788.0,156.0,4.2,24.0,713.0,1009.05,755.61
2016,3,2,14,45,777.5,151.0,4.25,24.0,678.5,1001.98,752.39
2016,3,2,15,0,767.0,146.0,4.3,24.0,644.0,991.08,746.87
2016,3,2,15,15,384.5,159.5,4.2,24.0,409.0,604.75,472.12
2016,3,2,15,30,2.0,173.0,4.1,24.0,174.0,145.77,111.35
2016,3,2,15,45,1.0,158.0,4.1,24.0,158.5,132.18,101.38
2016,3,2,16,0,0.0,143.0,4.1,24.0,143.0,118.6,90.78
2016,3,2,16,15,76.0,159.0,3.9,23.5,190.5,229.33,183.35
2016,3,2,16,30,152.0,175.0,3.7,23.0,238.0,348.71,280.63
2016,3,2,16,45,308.5,141.5,3.5,22.5,246.0,472.69,382.42
2016,3,2,17,0,465.0,108.0,3.3,22.0,254.0,585.63,471.99
2016,3,2,17,15,398.0,94.0,3.4,21.5,201.5,497.59,404.0
2016,3,2,17,30,331.0,80.0,3.5,21.0,149.0,413.13,336.13
2016,3,2,17,45,235.5,60.5,3.6,20.5,102.0,303.47,244.64
2016,3,2,18,0,140.0,41.0,3.7,20.0,55.0,186.21,142.29
2016,3,2,18,15,70.0,20.5,3.95,19.5,27.5,90.29,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
