Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.5,2.3,17.5,35.5,18.48,5.63
2016,3,3,7,30,180.0,49.0,2.6,18.0,71.0,36.1,25.01
2016,3,3,7,45,293.5,64.5,2.9,19.0,122.0,47.81,35.87
2016,3,3,8,0,407.0,80.0,3.2,20.0,173.0,59.36,46.18
2016,3,3,8,15,204.0,97.0,3.4,20.5,143.5,69.18,54.79
2016,3,3,8,30,1.0,114.0,3.6,21.0,114.0,82.73,66.38
2016,3,3,8,45,355.0,106.0,3.8,21.5,257.5,74.62,59.11
2016,3,3,9,0,709.0,98.0,4.0,22.0,401.0,75.69,59.72
2016,3,3,9,15,740.5,102.5,4.2,22.5,453.5,123.58,72.56
2016,3,3,9,30,772.0,107.0,4.4,23.0,506.0,183.8,110.43
2016,3,3,9,45,819.0,101.5,4.6,23.5,558.5,247.62,159.55
2016,3,3,10,0,866.0,96.0,4.8,24.0,611.0,311.58,212.94
2016,3,3,10,15,881.5,98.5,5.1,24.0,653.0,378.26,271.27
2016,3,3,10,30,897.0,101.0,5.4,24.0,695.0,442.83,327.69
2016,3,3,10,45,919.0,98.0,5.75,24.5,732.5,506.32,381.68
2016,3,3,11,0,941.0,95.0,6.1,25.0,770.0,570.49,434.91
2016,3,3,11,15,948.5,96.0,6.25,25.0,796.5,630.29,484.07
2016,3,3,11,30,956.0,97.0,6.4,25.0,823.0,688.72,531.02
2016,3,3,11,45,965.5,95.5,6.55,25.5,842.5,744.62,574.02
2016,3,3,12,0,975.0,94.0,6.7,26.0,862.0,798.75,614.72
2016,3,3,12,15,977.5,94.5,6.7,26.0,871.0,847.39,649.46
2016,3,3,12,30,980.0,95.0,6.7,26.0,880.0,893.21,681.72
2016,3,3,12,45,983.0,93.0,6.7,26.0,880.0,933.95,710.25
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,971.41,736.43
2016,3,3,13,15,984.5,90.5,6.6,26.0,870.5,1002.86,757.89
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,1030.48,776.71
2016,3,3,13,45,982.0,88.0,6.4,26.0,843.0,1053.02,792.07
2016,3,3,14,0,981.0,86.0,6.3,26.0,825.0,1071.48,804.76
2016,3,3,14,15,974.5,85.0,6.2,26.0,798.0,1081.46,811.79
2016,3,3,14,30,968.0,84.0,6.1,26.0,771.0,1087.15,816.13
2016,3,3,14,45,955.5,84.0,6.0,26.0,735.5,1083.69,814.46
2016,3,3,15,0,943.0,84.0,5.9,26.0,700.0,1076.06,810.19
2016,3,3,15,15,929.5,82.0,5.7,25.5,657.5,1060.92,801.89
2016,3,3,15,30,916.0,80.0,5.5,25.0,615.0,1041.86,791.04
2016,3,3,15,45,900.0,76.5,5.3,25.0,566.5,1014.65,773.08
2016,3,3,16,0,884.0,73.0,5.1,25.0,518.0,983.97,752.78
2016,3,3,16,15,858.5,69.5,4.75,24.0,464.5,940.87,725.49
2016,3,3,16,30,833.0,66.0,4.4,23.0,411.0,906.08,703.79
2016,3,3,16,45,797.0,62.0,4.05,22.5,354.5,847.35,663.59
2016,3,3,17,0,761.0,58.0,3.7,22.0,298.0,787.37,621.24
2016,3,3,17,15,702.5,52.0,3.4,20.5,240.5,704.63,562.43
2016,3,3,17,30,644.0,46.0,3.1,19.0,183.0,623.2,500.95
2016,3,3,17,45,542.0,37.5,2.85,18.0,128.5,506.84,407.34
2016,3,3,18,0,440.0,29.0,2.6,17.0,74.0,397.0,308.82
2016,3,3,18,15,220.0,14.5,2.6,16.5,37.0,199.29,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,236.5,18.0,1.8,9.5,47.0,14.67,4.49
2016,3,4,7,30,473.0,36.0,1.8,10.0,94.0,30.13,20.83
2016,3,4,7,45,569.0,44.0,1.8,11.0,150.5,36.91,27.45
2016,3,4,8,0,665.0,52.0,1.8,12.0,207.0,47.47,37.14
2016,3,4,8,15,720.5,58.0,1.8,13.0,265.5,52.86,41.94
2016,3,4,8,30,776.0,64.0,1.8,14.0,324.0,58.26,46.55
2016,3,4,8,45,812.0,68.0,1.85,15.0,381.5,61.81,49.37
2016,3,4,9,0,848.0,72.0,1.9,16.0,439.0,65.33,52.1
2016,3,4,9,15,872.0,75.5,2.05,16.5,492.5,118.46,65.93
2016,3,4,9,30,896.0,79.0,2.2,17.0,546.0,189.41,111.89
2016,3,4,9,45,912.5,82.0,2.35,18.0,594.0,255.35,164.37
2016,3,4,10,0,929.0,85.0,2.5,19.0,642.0,322.6,221.96
2016,3,4,10,15,941.0,87.0,2.3,19.0,683.5,388.64,279.93
2016,3,4,10,30,953.0,89.0,2.1,19.0,725.0,454.87,336.96
2016,3,4,10,45,959.5,91.5,1.95,19.5,758.5,518.95,389.93
2016,3,4,11,0,966.0,94.0,1.8,20.0,792.0,582.07,439.83
2016,3,4,11,15,972.0,95.5,1.7,20.5,817.5,642.82,486.01
2016,3,4,11,30,978.0,97.0,1.6,21.0,843.0,702.01,529.05
2016,3,4,11,45,977.0,100.0,1.5,21.5,859.0,756.04,566.63
2016,3,4,12,0,976.0,103.0,1.4,22.0,875.0,807.39,600.82
2016,3,4,12,15,825.0,174.5,1.35,22.0,832.0,812.21,601.66
2016,3,4,12,30,674.0,246.0,1.3,22.0,789.0,801.0,591.48
2016,3,4,12,45,677.5,242.0,1.3,22.5,787.5,833.57,613.02
2016,3,4,13,0,681.0,238.0,1.3,23.0,786.0,863.61,632.06
2016,3,4,13,15,824.0,171.0,1.3,23.0,826.0,948.74,688.72
2016,3,4,13,30,967.0,104.0,1.3,23.0,866.0,1029.65,739.18
2016,3,4,13,45,960.5,104.0,1.3,23.0,846.0,1048.96,750.7
2016,3,4,14,0,954.0,104.0,1.3,23.0,826.0,1064.12,760.62
2016,3,4,14,15,946.0,102.5,1.3,23.0,798.0,1072.0,766.25
2016,3,4,14,30,938.0,101.0,1.3,23.0,770.0,1075.64,769.55
2016,3,4,14,45,926.5,99.5,1.35,23.0,734.0,1071.54,769.25
2016,3,4,15,0,915.0,98.0,1.4,23.0,698.0,1063.33,766.65
2016,3,4,15,15,900.0,95.5,1.4,22.5,655.0,1046.38,759.34
2016,3,4,15,30,885.0,93.0,1.4,22.0,612.0,1038.56,758.02
2016,3,4,15,45,864.5,90.0,1.45,22.0,563.0,1007.63,741.31
2016,3,4,16,0,844.0,87.0,1.5,22.0,514.0,973.34,722.47
2016,3,4,16,15,837.0,72.5,1.35,21.5,459.0,934.26,698.57
2016,3,4,16,30,830.0,58.0,1.2,21.0,404.0,880.05,664.12
2016,3,4,16,45,764.0,63.5,1.05,20.5,347.5,817.74,623.39
2016,3,4,17,0,698.0,69.0,0.9,20.0,291.0,750.54,577.86
2016,3,4,17,15,639.0,61.5,0.95,19.0,235.0,667.93,522.67
2016,3,4,17,30,580.0,54.0,1.0,18.0,179.0,587.13,464.72
2016,3,4,17,45,475.5,43.5,1.1,17.0,125.5,469.57,374.37
2016,3,4,18,0,371.0,33.0,1.2,16.0,72.0,359.85,280.28
2016,3,4,18,15,185.5,16.5,1.2,15.5,36.0,179.12,23.1
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,183.5,20.5,0.75,11.5,44.0,16.52,6.46
2016,3,5,7,30,367.0,41.0,0.8,12.0,88.0,33.62,23.81
2016,3,5,7,45,465.0,51.5,0.9,13.0,141.5,42.01,31.8
2016,3,5,8,0,563.0,62.0,1.0,14.0,195.0,50.44,39.5
2016,3,5,8,15,364.5,100.0,1.05,15.0,195.0,71.91,58.46
2016,3,5,8,30,166.0,138.0,1.1,16.0,195.0,95.57,78.85
2016,3,5,8,45,132.0,162.5,1.15,17.0,212.5,109.91,90.69
2016,3,5,9,0,98.0,187.0,1.2,18.0,230.0,126.93,104.57
2016,3,5,9,15,145.5,211.0,1.25,18.5,283.5,151.35,114.58
2016,3,5,9,30,193.0,235.0,1.3,19.0,337.0,188.12,139.54
2016,3,5,9,45,293.5,239.5,1.4,19.5,409.5,229.31,167.41
2016,3,5,10,0,394.0,244.0,1.5,20.0,482.0,284.54,208.21
2016,3,5,10,15,374.0,268.0,1.6,20.5,506.0,325.8,242.78
2016,3,5,10,30,354.0,292.0,1.7,21.0,530.0,364.94,274.97
2016,3,5,10,45,413.0,287.0,1.8,21.5,577.5,420.29,317.68
2016,3,5,11,0,472.0,282.0,1.9,22.0,625.0,478.83,362.38
2016,3,5,11,15,502.0,281.5,1.95,22.0,657.5,529.85,401.58
2016,3,5,11,30,532.0,281.0,2.0,22.0,690.0,582.88,441.62
2016,3,5,11,45,578.0,272.5,2.15,22.5,725.5,641.67,484.89
2016,3,5,12,0,624.0,264.0,2.3,23.0,761.0,705.53,530.91
2016,3,5,12,15,775.0,191.5,2.35,23.0,815.0,794.6,596.29
2016,3,5,12,30,926.0,119.0,2.4,23.0,869.0,871.42,650.41
2016,3,5,12,45,923.5,120.0,2.45,23.5,867.5,908.8,673.83
2016,3,5,13,0,921.0,121.0,2.5,24.0,866.0,942.83,695.26
2016,3,5,13,15,918.0,120.5,2.55,24.0,855.5,971.47,714.48
2016,3,5,13,30,915.0,120.0,2.6,24.0,845.0,996.44,731.43
2016,3,5,13,45,906.5,120.5,2.65,24.5,825.0,1013.38,741.85
2016,3,5,14,0,898.0,121.0,2.7,25.0,805.0,1026.32,749.87
2016,3,5,14,15,890.0,119.5,2.7,24.5,778.0,1033.66,756.93
2016,3,5,14,30,882.0,118.0,2.7,24.0,751.0,1051.41,771.01
2016,3,5,14,45,853.0,123.5,2.75,24.0,712.0,1037.32,763.52
2016,3,5,15,0,824.0,129.0,2.8,24.0,673.0,1018.9,753.62
2016,3,5,15,15,782.0,127.0,2.75,23.5,617.5,975.03,727.46
2016,3,5,15,30,740.0,125.0,2.7,23.0,562.0,936.36,704.71
2016,3,5,15,45,742.5,111.0,2.7,23.0,519.5,916.56,693.63
2016,3,5,16,0,745.0,97.0,2.7,23.0,477.0,886.49,675.31
2016,3,5,16,15,732.0,87.5,2.4,22.5,428.5,850.31,651.61
2016,3,5,16,30,719.0,78.0,2.1,22.0,380.0,811.26,625.5
2016,3,5,16,45,648.5,84.0,1.85,21.5,328.0,742.96,578.4
2016,3,5,17,0,578.0,90.0,1.6,21.0,276.0,668.25,525.4
2016,3,5,17,15,512.5,79.5,1.6,20.0,221.0,579.78,462.62
2016,3,5,17,30,447.0,69.0,1.6,19.0,166.0,493.43,397.65
2016,3,5,17,45,345.5,54.5,1.6,18.0,116.0,377.08,304.69
2016,3,5,18,0,244.0,40.0,1.6,17.0,66.0,273.24,214.16
2016,3,5,18,15,122.0,20.0,1.65,16.5,33.0,137.56,31.79
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.4,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,2.8,13.0,6.0,4.72,0.0
2016,3,6,7,15,29.5,27.5,2.95,13.5,31.5,20.7,10.05
2016,3,6,7,30,59.0,49.0,3.1,14.0,57.0,35.94,25.62
2016,3,6,7,45,83.0,74.0,3.3,14.5,91.0,52.94,41.22
2016,3,6,8,0,107.0,99.0,3.5,15.0,125.0,69.53,56.21
2016,3,6,8,15,136.0,119.5,3.7,15.5,161.0,83.3,68.38
2016,3,6,8,30,165.0,140.0,3.9,16.0,197.0,96.81,80.03
2016,3,6,8,45,180.0,164.0,4.15,17.0,236.0,111.66,92.43
2016,3,6,9,0,195.0,188.0,4.4,18.0,275.0,126.07,104.18
2016,3,6,9,15,189.5,217.5,4.5,18.5,309.5,158.05,119.23
2016,3,6,9,30,184.0,247.0,4.6,19.0,344.0,193.67,145.28
2016,3,6,9,45,112.5,250.0,4.7,19.5,311.0,199.92,152.76
2016,3,6,10,0,41.0,253.0,4.8,20.0,278.0,195.89,152.1
2016,3,6,10,15,26.0,238.0,4.9,20.5,254.5,187.04,145.19
2016,3,6,10,30,11.0,223.0,5.0,21.0,231.0,173.64,134.45
2016,3,6,10,45,9.5,220.0,5.1,21.5,227.0,172.65,133.28
2016,3,6,11,0,8.0,217.0,5.2,22.0,223.0,171.2,131.75
2016,3,6,11,15,6.0,199.0,5.3,22.0,204.0,157.46,120.76
2016,3,6,11,30,4.0,181.0,5.4,22.0,185.0,143.09,109.28
2016,3,6,11,45,4.0,180.0,5.55,22.5,184.0,142.98,108.92
2016,3,6,12,0,4.0,179.0,5.7,23.0,183.0,142.83,108.54
2016,3,6,12,15,2.0,153.5,5.75,23.5,155.5,121.47,91.39
2016,3,6,12,30,0.0,128.0,5.8,24.0,128.0,99.79,74.01
2016,3,6,12,45,2.5,154.5,5.9,24.5,157.0,123.37,92.55
2016,3,6,13,0,5.0,181.0,6.0,25.0,186.0,147.62,111.49
2016,3,6,13,15,9.0,219.5,6.0,25.0,227.0,184.16,140.17
2016,3,6,13,30,13.0,258.0,6.0,25.0,268.0,222.28,169.93
2016,3,6,13,45,77.0,319.0,6.05,25.0,378.0,363.22,280.47
2016,3,6,14,0,141.0,380.0,6.1,25.0,488.0,518.39,398.75
2016,3,6,14,15,231.5,355.5,6.05,25.0,525.5,591.0,455.76
2016,3,6,14,30,322.0,331.0,6.0,25.0,563.0,688.6,530.26
2016,3,6,14,45,206.0,319.5,5.95,25.0,465.5,541.5,419.7
2016,3,6,15,0,90.0,308.0,5.9,25.0,368.0,392.2,304.69
2016,3,6,15,15,121.5,292.0,5.8,24.5,367.5,436.23,340.96
2016,3,6,15,30,153.0,276.0,5.7,24.0,367.0,454.9,357.82
2016,3,6,15,45,181.5,251.5,5.65,24.0,351.0,458.84,363.01
2016,3,6,16,0,210.0,227.0,5.6,24.0,335.0,460.86,366.83
2016,3,6,16,15,246.0,198.5,5.45,23.5,312.0,485.4,388.54
2016,3,6,16,30,282.0,170.0,5.3,23.0,289.0,483.26,389.98
2016,3,6,16,45,418.5,131.0,5.15,23.0,280.5,578.56,467.74
2016,3,6,17,0,555.0,92.0,5.0,23.0,272.0,648.94,522.55
2016,3,6,17,15,490.0,81.5,4.85,22.0,218.5,561.66,456.45
2016,3,6,17,30,425.0,71.0,4.7,21.0,165.0,473.42,387.06
2016,3,6,17,45,327.5,56.0,4.55,20.5,116.0,364.18,296.15
2016,3,6,18,0,230.0,41.0,4.4,20.0,67.0,263.38,206.79
2016,3,6,18,15,115.0,20.5,4.35,19.5,33.5,133.96,42.6
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,3.93,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,18.59,8.73
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,32.74,22.59
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,49.4,37.67
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,65.92,52.4
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,80.28,64.97
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,95.37,77.89
2016,3,7,8,45,22.5,108.5,6.2,19.5,116.5,79.31,63.62
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,61.47,47.86
2016,3,7,9,15,0.0,63.5,6.8,20.5,63.5,48.71,34.81
2016,3,7,9,30,0.0,47.0,7.0,21.0,47.0,36.02,24.14
2016,3,7,9,45,0.0,97.5,7.25,21.5,97.5,74.92,55.85
2016,3,7,10,0,0.0,148.0,7.5,22.0,148.0,112.39,85.9
2016,3,7,10,15,0.5,157.5,7.45,22.0,158.0,120.17,91.91
2016,3,7,10,30,1.0,167.0,7.4,22.0,168.0,128.09,98.04
2016,3,7,10,45,0.5,147.5,7.35,22.5,148.0,113.68,86.14
2016,3,7,11,0,0.0,128.0,7.3,23.0,128.0,98.81,73.95
2016,3,7,11,15,0.0,132.5,7.2,23.0,132.5,102.48,76.77
2016,3,7,11,30,0.0,137.0,7.1,23.0,137.0,106.19,79.63
2016,3,7,11,45,90.5,272.0,7.0,23.0,345.0,292.47,227.58
2016,3,7,12,0,181.0,407.0,6.9,23.0,553.0,482.05,373.51
2016,3,7,12,15,189.0,411.0,6.85,23.0,564.5,507.13,392.41
2016,3,7,12,30,197.0,415.0,6.8,23.0,576.0,532.37,411.7
2016,3,7,12,45,150.5,410.0,6.75,23.0,533.0,503.2,388.9
2016,3,7,13,0,104.0,405.0,6.7,23.0,490.0,451.47,349.05
2016,3,7,13,15,107.0,401.0,6.65,23.0,487.5,458.9,355.14
2016,3,7,13,30,110.0,397.0,6.6,23.0,485.0,466.07,360.94
2016,3,7,13,45,100.5,384.0,6.6,23.0,463.5,451.59,350.16
2016,3,7,14,0,91.0,371.0,6.6,23.0,442.0,436.01,338.57
2016,3,7,14,15,85.0,355.0,6.6,23.0,419.5,419.74,326.62
2016,3,7,14,30,79.0,339.0,6.6,23.0,397.0,402.7,314.05
2016,3,7,14,45,59.0,308.5,6.6,23.0,351.0,354.6,277.08
2016,3,7,15,0,39.0,278.0,6.6,23.0,305.0,305.48,238.94
2016,3,7,15,15,19.5,186.0,6.6,22.5,199.5,173.35,135.17
2016,3,7,15,30,0.0,94.0,6.6,22.0,94.0,72.55,53.66
2016,3,7,15,45,0.0,55.0,6.65,22.0,55.0,42.2,29.05
2016,3,7,16,0,0.0,16.0,6.7,22.0,16.0,12.22,4.44
2016,3,7,16,15,7.0,85.0,6.6,21.5,88.0,72.29,54.52
2016,3,7,16,30,14.0,154.0,6.5,21.0,160.0,148.65,117.87
2016,3,7,16,45,7.0,132.5,6.4,21.0,135.5,123.12,96.88
2016,3,7,17,0,0.0,111.0,6.3,21.0,111.0,97.77,75.85
2016,3,7,17,15,0.0,88.5,6.25,20.5,88.5,77.38,59.08
2016,3,7,17,30,0.0,66.0,6.2,20.0,66.0,56.49,41.58
2016,3,7,17,45,0.0,46.0,6.2,20.0,46.0,37.96,25.75
2016,3,7,18,0,0.0,26.0,6.2,20.0,26.0,19.85,10.25
2016,3,7,18,15,0.0,13.0,6.25,19.5,13.0,9.89,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,2.5,5.5,19.0,2.5,0.0,0.0
2016,3,8,7,0,0.0,5.0,5.6,19.0,5.0,3.93,0.0
2016,3,8,7,15,0.0,20.0,5.55,19.0,20.0,15.25,6.35
2016,3,8,7,30,0.0,35.0,5.5,19.0,35.0,26.73,17.3
2016,3,8,7,45,0.0,55.0,5.45,19.5,55.0,41.28,30.33
2016,3,8,8,0,0.0,75.0,5.4,20.0,75.0,55.65,43.06
2016,3,8,8,15,0.0,97.0,5.5,20.0,97.0,71.16,56.66
2016,3,8,8,30,0.0,119.0,5.6,20.0,119.0,86.5,69.88
2016,3,8,8,45,0.0,63.0,5.75,20.5,63.0,48.29,36.47
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,5.33,0.0
2016,3,8,9,15,0.0,8.0,5.95,21.5,8.0,6.1,0.0
2016,3,8,9,30,0.0,9.0,6.0,22.0,9.0,6.87,0.01
2016,3,8,9,45,7.5,114.0,6.1,22.5,119.0,88.61,66.4
2016,3,8,10,0,15.0,219.0,6.2,23.0,229.0,167.12,128.7
2016,3,8,10,15,46.5,267.5,6.1,23.5,299.5,214.18,164.53
2016,3,8,10,30,78.0,316.0,6.0,24.0,370.0,268.01,205.63
2016,3,8,10,45,133.5,340.5,5.95,24.5,437.5,324.11,248.22
2016,3,8,11,0,189.0,365.0,5.9,25.0,505.0,385.24,294.64
2016,3,8,11,15,255.0,366.5,5.7,25.0,562.0,448.01,342.68
2016,3,8,11,30,321.0,368.0,5.5,25.0,619.0,512.13,391.47
2016,3,8,11,45,397.0,346.5,5.3,25.5,663.5,569.77,434.57
2016,3,8,12,0,473.0,325.0,5.1,26.0,708.0,643.69,488.63
2016,3,8,12,15,495.5,322.0,4.85,26.0,726.5,688.35,520.68
2016,3,8,12,30,518.0,319.0,4.6,26.0,745.0,733.06,552.22
2016,3,8,12,45,437.5,350.5,4.45,26.0,710.0,720.58,541.4
2016,3,8,13,0,357.0,382.0,4.3,26.0,675.0,687.9,516.8
2016,3,8,13,15,398.0,359.5,4.1,25.5,682.5,722.16,543.34
2016,3,8,13,30,439.0,337.0,3.9,25.0,690.0,774.5,581.62
2016,3,8,13,45,343.5,358.0,3.75,25.0,630.5,702.26,528.85
2016,3,8,14,0,248.0,379.0,3.6,25.0,571.0,620.86,469.42
2016,3,8,14,15,242.5,366.0,3.45,25.0,548.0,611.62,463.59
2016,3,8,14,30,237.0,353.0,3.3,25.0,525.0,600.87,456.33
2016,3,8,14,45,493.5,253.0,3.2,25.5,590.5,808.05,608.91
2016,3,8,15,0,750.0,153.0,3.1,26.0,656.0,976.4,723.91
2016,3,8,15,15,684.0,161.5,3.0,26.0,598.5,920.4,685.92
2016,3,8,15,30,618.0,170.0,2.9,26.0,541.0,860.77,647.01
2016,3,8,15,45,643.5,152.0,2.85,26.0,511.0,862.38,650.1
2016,3,8,16,0,669.0,134.0,2.8,26.0,481.0,859.7,649.91
2016,3,8,16,15,636.0,127.0,2.6,25.5,430.0,808.47,616.46
2016,3,8,16,30,603.0,120.0,2.4,25.0,379.0,755.43,581.49
2016,3,8,16,45,557.5,111.5,2.2,24.5,325.5,687.88,535.23
2016,3,8,17,0,512.0,103.0,2.0,24.0,272.0,614.24,483.13
2016,3,8,17,15,446.5,91.0,1.95,23.0,218.5,528.54,421.43
2016,3,8,17,30,381.0,79.0,1.9,22.0,165.0,446.23,358.63
2016,3,8,17,45,284.5,62.5,1.9,21.5,116.5,338.13,271.01
2016,3,8,18,0,188.0,46.0,1.9,21.0,68.0,238.36,185.59
2016,3,8,18,15,94.0,23.0,2.2,20.5,34.0,110.87,49.2
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,3.55,19.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,3.5,19.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,3.5,19.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,3.5,20.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,3.35,20.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,3.2,20.0,9.0,6.84,0.36
2016,3,9,8,45,0.0,24.0,3.1,20.0,24.0,18.3,10.4
2016,3,9,9,0,0.0,39.0,3.0,20.0,39.0,29.82,20.39
2016,3,9,9,15,0.0,32.0,2.95,20.0,32.0,24.47,14.76
2016,3,9,9,30,0.0,25.0,2.9,20.0,25.0,19.12,10.25
2016,3,9,9,45,0.0,37.5,2.85,20.5,37.5,28.74,18.13
2016,3,9,10,0,0.0,50.0,2.8,21.0,50.0,38.4,25.94
2016,3,9,10,15,0.0,44.0,2.6,21.0,44.0,33.8,22.1
2016,3,9,10,30,0.0,38.0,2.4,21.0,38.0,29.2,18.29
2016,3,9,10,45,0.0,42.0,2.2,21.5,42.0,32.31,20.74
2016,3,9,11,0,0.0,46.0,2.0,22.0,46.0,35.43,23.17
2016,3,9,11,15,0.0,63.5,1.8,21.5,63.5,49.0,34.17
2016,3,9,11,30,0.0,81.0,1.6,21.0,81.0,62.62,45.18
2016,3,9,11,45,0.0,108.5,1.45,21.0,108.5,84.09,62.32
2016,3,9,12,0,0.0,136.0,1.3,21.0,136.0,105.8,79.51
2016,3,9,12,15,8.5,211.0,1.8,21.0,218.5,172.57,132.28
2016,3,9,12,30,17.0,286.0,2.3,21.0,301.0,242.38,186.59
2016,3,9,12,45,19.5,298.0,2.85,21.0,315.0,256.67,197.8
2016,3,9,13,0,22.0,310.0,3.4,21.0,329.0,271.43,209.55
2016,3,9,13,15,11.0,182.0,3.6,21.0,191.5,154.36,118.33
2016,3,9,13,30,0.0,54.0,3.8,21.0,54.0,41.7,28.18
2016,3,9,13,45,0.0,68.5,4.05,21.5,68.5,52.92,37.25
2016,3,9,14,0,0.0,83.0,4.3,22.0,83.0,64.16,46.25
2016,3,9,14,15,3.5,146.0,4.25,22.0,149.0,118.95,90.32
2016,3,9,14,30,7.0,209.0,4.2,22.0,215.0,177.63,137.03
2016,3,9,14,45,3.5,165.0,4.2,22.0,168.0,135.99,104.09
2016,3,9,15,0,0.0,121.0,4.2,22.0,121.0,94.98,71.38
2016,3,9,15,15,0.0,75.5,4.05,21.5,75.5,58.13,41.89
2016,3,9,15,30,0.0,30.0,3.9,21.0,30.0,22.98,13.3
2016,3,9,15,45,0.0,20.0,3.75,21.0,20.0,15.29,7.0
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,7.63,0.68
2016,3,9,16,15,123.5,94.5,3.4,20.5,147.5,234.4,191.68
2016,3,9,16,30,247.0,179.0,3.2,20.0,285.0,458.84,371.59
2016,3,9,16,45,229.0,158.0,3.05,20.0,246.0,414.64,336.72
2016,3,9,17,0,211.0,137.0,2.9,20.0,207.0,370.38,302.28
2016,3,9,17,15,184.0,113.5,2.8,19.5,166.5,315.03,258.37
2016,3,9,17,30,157.0,90.0,2.7,19.0,126.0,260.44,213.54
2016,3,9,17,45,120.5,67.0,2.65,19.0,90.0,184.59,149.49
2016,3,9,18,0,84.0,44.0,2.6,19.0,54.0,126.7,98.37
2016,3,9,18,15,42.0,22.0,2.75,18.5,27.0,61.6,28.3
2016,3,9,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.39,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,4.5,4.8,13.0,4.5,3.4,0.0
2016,3,10,7,30,0.0,8.0,4.6,13.0,8.0,6.06,0.0
2016,3,10,7,45,0.0,12.0,4.4,13.5,12.0,9.1,2.49
2016,3,10,8,0,0.0,16.0,4.2,14.0,16.0,12.15,5.27
2016,3,10,8,15,0.0,20.5,4.3,14.5,20.5,15.6,8.36
2016,3,10,8,30,0.0,25.0,4.4,15.0,25.0,19.05,11.39
2016,3,10,8,45,0.0,54.5,4.5,15.5,54.5,41.73,31.45
2016,3,10,9,0,0.0,84.0,4.6,16.0,84.0,64.46,51.24
2016,3,10,9,15,22.0,155.0,4.75,16.0,167.5,112.54,88.02
2016,3,10,9,30,44.0,226.0,4.9,16.0,251.0,164.21,128.94
2016,3,10,9,45,95.0,260.5,5.1,16.5,319.0,203.75,158.28
2016,3,10,10,0,146.0,295.0,5.3,17.0,387.0,250.31,193.86
2016,3,10,10,15,150.0,312.0,5.45,17.0,411.5,278.99,217.5
2016,3,10,10,30,154.0,329.0,5.6,17.0,436.0,308.33,241.66
2016,3,10,10,45,87.0,301.5,5.8,17.5,362.5,270.34,212.65
2016,3,10,11,0,20.0,274.0,6.0,18.0,289.0,220.55,173.11
2016,3,10,11,15,12.5,228.0,6.0,18.0,237.5,183.44,143.44
2016,3,10,11,30,5.0,182.0,6.0,18.0,186.0,144.39,111.98
2016,3,10,11,45,2.5,147.0,6.05,18.5,149.0,115.91,88.77
2016,3,10,12,0,0.0,112.0,6.1,19.0,112.0,86.92,65.12
2016,3,10,12,15,0.0,76.5,6.0,19.0,76.5,59.2,42.65
2016,3,10,12,30,0.0,41.0,5.9,19.0,41.0,31.66,20.23
2016,3,10,12,45,1.0,99.5,5.85,19.0,101.0,78.1,58.01
2016,3,10,13,0,2.0,158.0,5.8,19.0,161.0,126.04,96.67
2016,3,10,13,15,1.0,136.5,5.7,19.0,138.0,107.91,82.06
2016,3,10,13,30,0.0,115.0,5.6,19.0,115.0,89.7,67.39
2016,3,10,13,45,8.0,192.5,5.6,19.0,199.0,161.68,125.66
2016,3,10,14,0,16.0,270.0,5.6,19.0,283.0,238.44,186.98
2016,3,10,14,15,8.5,214.0,5.35,19.0,221.0,182.41,142.34
2016,3,10,14,30,1.0,158.0,5.1,19.0,159.0,126.88,97.75
2016,3,10,14,45,0.5,147.5,4.95,19.0,148.0,117.75,90.58
2016,3,10,15,0,0.0,137.0,4.8,19.0,137.0,108.57,83.31
2016,3,10,15,15,3.0,163.0,4.75,19.0,165.0,135.08,105.16
2016,3,10,15,30,6.0,189.0,4.7,19.0,193.0,163.6,128.62
2016,3,10,15,45,3.0,114.5,4.7,19.0,116.5,93.27,71.6
2016,3,10,16,0,0.0,40.0,4.7,19.0,40.0,30.62,19.9
2016,3,10,16,15,0.0,27.5,4.45,18.5,27.5,21.01,11.99
2016,3,10,16,30,0.0,15.0,4.2,18.0,15.0,11.43,4.0
2016,3,10,16,45,0.0,13.0,3.95,18.0,13.0,9.89,2.73
2016,3,10,17,0,0.0,11.0,3.7,18.0,11.0,8.36,1.44
2016,3,10,17,15,0.0,9.0,3.7,17.5,9.0,6.83,0.16
2016,3,10,17,30,0.0,7.0,3.7,17.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.5,3.75,17.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,2.0,3.8,17.0,2.0,1.51,0.0
2016,3,10,18,15,0.0,1.0,3.8,16.5,1.0,0.75,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.65,15.0,2.0,1.57,0.0
2016,3,11,7,0,0.0,4.0,0.7,15.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,11.5,0.9,15.0,11.5,8.72,1.66
2016,3,11,7,30,0.0,19.0,1.1,15.0,19.0,14.44,7.06
2016,3,11,7,45,0.0,29.5,1.35,15.5,29.5,22.48,14.37
2016,3,11,8,0,0.0,40.0,1.6,16.0,40.0,30.54,21.61
2016,3,11,8,15,0.0,50.5,1.8,16.5,50.5,38.63,28.75
2016,3,11,8,30,0.0,61.0,2.0,17.0,61.0,46.74,35.78
2016,3,11,8,45,0.0,63.0,2.2,17.5,63.0,48.29,36.94
2016,3,11,9,0,0.0,65.0,2.4,18.0,65.0,49.86,38.09
2016,3,11,9,15,0.0,56.0,2.6,18.0,56.0,42.93,30.34
2016,3,11,9,30,0.0,47.0,2.8,18.0,47.0,36.03,24.48
2016,3,11,9,45,0.0,32.5,3.0,18.5,32.5,24.9,15.09
2016,3,11,10,0,0.0,18.0,3.2,19.0,18.0,13.79,5.79
2016,3,11,10,15,0.0,19.5,3.2,19.0,19.5,14.95,6.73
2016,3,11,10,30,0.0,21.0,3.2,19.0,21.0,16.12,7.67
2016,3,11,10,45,29.0,179.0,3.25,19.5,201.0,152.11,117.66
2016,3,11,11,0,58.0,337.0,3.3,20.0,381.0,291.34,226.15
2016,3,11,11,15,57.0,349.0,3.25,20.0,393.5,307.92,238.5
2016,3,11,11,30,56.0,361.0,3.2,20.0,406.0,324.57,251.15
2016,3,11,11,45,153.0,384.5,3.15,20.5,510.0,426.29,328.94
2016,3,11,12,0,250.0,408.0,3.1,21.0,614.0,530.06,406.29
2016,3,11,12,15,261.5,410.0,3.0,21.0,626.5,571.95,436.5
2016,3,11,12,30,273.0,412.0,2.9,21.0,639.0,602.78,458.83
2016,3,11,12,45,250.0,415.5,2.85,21.5,623.5,605.78,459.63
2016,3,11,13,0,227.0,419.0,2.8,22.0,608.0,588.46,446.22
2016,3,11,13,15,361.5,369.0,2.85,22.0,665.5,695.8,526.82
2016,3,11,13,30,496.0,319.0,2.9,22.0,723.0,809.02,609.0
2016,3,11,13,45,248.0,213.0,2.95,22.0,415.0,459.83,356.85
2016,3,11,14,0,0.0,107.0,3.0,22.0,107.0,83.26,61.16
2016,3,11,14,15,1.5,139.0,3.0,22.0,140.0,111.06,83.83
2016,3,11,14,30,3.0,171.0,3.0,22.0,173.0,140.01,106.98
2016,3,11,14,45,3.0,176.5,3.0,22.0,178.5,145.41,111.41
2016,3,11,15,0,3.0,182.0,3.0,22.0,184.0,151.14,116.17
2016,3,11,15,15,1.5,134.5,2.95,21.5,135.5,108.28,82.37
2016,3,11,15,30,0.0,87.0,2.9,21.0,87.0,67.01,49.3
2016,3,11,15,45,13.5,145.5,2.85,21.0,153.0,131.54,102.49
2016,3,11,16,0,27.0,204.0,2.8,21.0,219.0,204.91,162.04
2016,3,11,16,15,23.0,183.0,2.5,20.5,194.5,182.74,144.73
2016,3,11,16,30,19.0,162.0,2.2,20.0,170.0,160.57,127.41
2016,3,11,16,45,13.0,141.0,1.9,19.5,146.0,136.61,108.26
2016,3,11,17,0,7.0,120.0,1.6,19.0,122.0,112.84,88.93
2016,3,11,17,15,3.5,98.0,1.4,18.5,99.0,90.17,70.25
2016,3,11,17,30,0.0,76.0,1.2,18.0,76.0,67.33,51.03
2016,3,11,17,45,0.0,54.0,1.05,17.5,54.0,46.77,33.52
2016,3,11,18,0,0.0,32.0,0.9,17.0,32.0,25.06,14.91
2016,3,11,18,15,0.0,16.0,0.9,17.0,16.0,12.19,1.93
2016,3,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,46.5,9.5,1.15,13.5,12.0,7.47,0.0
2016,3,12,7,0,93.0,19.0,1.3,14.0,24.0,14.39,0.0
2016,3,12,7,15,216.5,37.0,1.35,14.5,66.5,27.96,17.98
2016,3,12,7,30,340.0,55.0,1.4,15.0,109.0,41.55,30.85
2016,3,12,7,45,439.5,64.5,1.5,15.5,163.5,51.6,40.14
2016,3,12,8,0,539.0,74.0,1.6,16.0,218.0,58.91,46.73
2016,3,12,8,15,593.5,81.5,1.75,16.5,274.0,64.21,51.32
2016,3,12,8,30,648.0,89.0,1.9,17.0,330.0,69.47,55.72
2016,3,12,8,45,702.0,90.0,2.1,17.5,387.5,70.2,56.06
2016,3,12,9,0,756.0,91.0,2.3,18.0,445.0,77.05,61.68
2016,3,12,9,15,488.5,170.5,2.4,18.0,409.0,144.91,99.42
2016,3,12,9,30,221.0,250.0,2.5,18.0,373.0,199.91,148.5
2016,3,12,9,45,139.0,263.5,2.6,18.5,343.0,212.64,161.45
2016,3,12,10,0,57.0,277.0,2.7,19.0,313.0,215.34,166.64
2016,3,12,10,15,172.0,301.5,2.65,19.5,420.0,278.73,213.13
2016,3,12,10,30,287.0,326.0,2.6,20.0,527.0,359.47,273.73
2016,3,12,10,45,178.5,338.5,2.6,20.5,466.0,341.48,261.92
2016,3,12,11,0,70.0,351.0,2.6,21.0,405.0,307.77,236.66
2016,3,12,11,15,86.5,371.0,2.6,21.0,439.5,341.5,262.57
2016,3,12,11,30,103.0,391.0,2.6,21.0,474.0,377.53,289.87
2016,3,12,11,45,276.0,366.5,2.6,21.5,593.0,502.71,384.61
2016,3,12,12,0,449.0,342.0,2.6,22.0,712.0,637.55,483.47
2016,3,12,12,15,245.5,354.5,2.65,22.0,557.5,510.55,389.13
2016,3,12,12,30,42.0,367.0,2.7,22.0,403.0,346.24,264.1
2016,3,12,12,45,298.5,341.0,2.8,22.0,590.5,577.28,441.79
2016,3,12,13,0,555.0,315.0,2.9,22.0,778.0,812.96,612.18
2016,3,12,13,15,498.5,328.5,2.95,22.0,740.5,798.59,600.2
2016,3,12,13,30,442.0,342.0,3.0,22.0,703.0,778.85,586.32
2016,3,12,13,45,673.0,227.5,3.1,22.0,763.5,914.36,687.13
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,1018.04,757.51
2016,3,12,14,15,521.5,238.5,3.15,22.0,645.5,799.49,606.17
2016,3,12,14,30,139.0,364.0,3.1,22.0,467.0,510.7,390.9
2016,3,12,14,45,496.5,238.5,3.05,22.0,582.0,792.07,605.94
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,1024.18,766.02
2016,3,12,15,15,839.5,110.5,2.95,22.0,655.0,1007.42,753.96
2016,3,12,15,30,825.0,108.0,2.9,22.0,613.0,986.92,741.87
2016,3,12,15,45,555.5,167.0,2.85,22.0,495.5,775.96,598.09
2016,3,12,16,0,286.0,226.0,2.8,22.0,378.0,551.73,432.5
2016,3,12,16,15,509.5,158.5,2.6,21.5,395.5,708.41,556.34
2016,3,12,16,30,733.0,91.0,2.4,21.0,413.0,838.06,649.66
2016,3,12,16,45,699.5,84.0,2.2,20.5,358.5,780.45,609.28
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,721.86,568.71
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,641.38,511.62
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,562.62,452.85
2016,3,12,17,45,463.0,50.5,1.6,17.5,139.5,459.33,370.91
2016,3,12,18,0,376.0,39.0,1.5,17.0,87.0,362.17,288.34
2016,3,12,18,15,188.0,19.5,1.55,16.5,43.5,189.08,118.44
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,10.0,2.7,13.5,13.5,7.87,0.0
2016,3,13,7,0,129.0,20.0,3.0,14.0,27.0,15.22,0.0
2016,3,13,7,15,264.0,36.0,3.25,14.5,72.0,27.5,17.72
2016,3,13,7,30,399.0,52.0,3.5,15.0,117.0,42.25,31.48
2016,3,13,7,45,494.5,61.0,3.75,16.0,174.0,49.25,37.99
2016,3,13,8,0,590.0,70.0,4.0,17.0,231.0,56.37,44.3
2016,3,13,8,15,327.0,111.0,4.1,17.5,204.0,78.17,63.35
2016,3,13,8,30,64.0,152.0,4.2,18.0,177.0,105.01,86.42
2016,3,13,8,45,160.0,175.5,4.35,19.0,248.5,118.39,97.3
2016,3,13,9,0,256.0,199.0,4.5,20.0,320.0,129.76,106.28
2016,3,13,9,15,558.0,146.0,4.4,20.5,447.5,136.1,89.38
2016,3,13,9,30,860.0,93.0,4.3,21.0,575.0,186.66,109.53
2016,3,13,9,45,887.0,92.5,4.2,22.0,625.5,255.27,162.75
