Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,321.25,218.05
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,386.72,274.81
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,452.48,331.0
2016,3,13,10,45,952.5,96.0,4.15,24.5,795.0,516.45,384.42
2016,3,13,11,0,965.0,96.0,4.2,25.0,830.0,580.04,435.82
2016,3,13,11,15,970.5,97.5,4.3,25.0,855.5,640.27,484.13
2016,3,13,11,30,976.0,99.0,4.4,25.0,881.0,698.84,529.89
2016,3,13,11,45,980.0,99.0,4.5,25.5,898.0,753.21,570.44
2016,3,13,12,0,984.0,99.0,4.6,26.0,915.0,805.25,608.37
2016,3,13,12,15,985.0,99.5,4.7,26.0,922.0,852.9,642.16
2016,3,13,12,30,986.0,100.0,4.8,26.0,929.0,897.55,673.15
2016,3,13,12,45,985.0,100.0,4.9,26.5,926.5,936.85,699.0
2016,3,13,13,0,984.0,100.0,5.0,27.0,924.0,972.62,722.4
2016,3,13,13,15,980.5,99.5,5.0,27.0,912.5,1001.94,742.18
2016,3,13,13,30,977.0,99.0,5.0,27.0,901.0,1027.31,759.4
2016,3,13,13,45,970.0,98.5,5.05,27.0,880.0,1045.27,772.23
2016,3,13,14,0,963.0,98.0,5.1,27.0,859.0,1058.99,782.46
2016,3,13,14,15,955.5,97.0,4.95,27.0,830.0,1067.41,787.63
2016,3,13,14,30,948.0,96.0,4.8,27.0,801.0,1071.58,790.13
2016,3,13,14,45,934.5,95.5,4.65,27.0,763.5,1066.04,786.39
2016,3,13,15,0,921.0,95.0,4.5,27.0,726.0,1056.36,780.55
2016,3,13,15,15,907.0,92.5,4.1,26.5,682.5,1039.83,770.44
2016,3,13,15,30,893.0,90.0,3.7,26.0,639.0,1019.44,757.75
2016,3,13,15,45,871.0,88.0,3.35,26.0,589.0,988.07,736.57
2016,3,13,16,0,849.0,86.0,3.0,26.0,539.0,965.44,721.24
2016,3,13,16,15,822.5,82.5,2.65,25.0,485.0,921.26,693.91
2016,3,13,16,30,796.0,79.0,2.3,24.0,431.0,874.59,664.44
2016,3,13,16,45,755.5,74.5,2.0,23.5,373.5,811.8,622.16
2016,3,13,17,0,715.0,70.0,1.7,23.0,316.0,748.05,578.08
2016,3,13,17,15,657.5,63.5,1.65,22.0,258.0,673.8,527.79
2016,3,13,17,30,600.0,57.0,1.6,21.0,200.0,595.29,471.27
2016,3,13,17,45,503.0,47.5,1.55,20.0,145.5,485.07,386.79
2016,3,13,18,0,406.0,38.0,1.5,19.0,91.0,381.71,301.72
2016,3,13,18,15,203.0,19.0,1.45,18.5,45.5,198.57,128.34
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,120.0,10.0,2.35,14.0,17.0,7.87,0.0
2016,3,14,7,0,240.0,20.0,2.5,15.0,34.0,16.43,1.94
2016,3,14,7,15,381.5,32.0,2.7,15.5,83.0,26.45,16.89
2016,3,14,7,30,523.0,44.0,2.9,16.0,132.0,36.61,26.48
2016,3,14,7,45,600.0,52.0,3.15,17.0,189.5,43.21,32.55
2016,3,14,8,0,677.0,60.0,3.4,18.0,247.0,53.99,42.04
2016,3,14,8,15,725.0,65.5,3.25,18.5,306.0,58.73,46.1
2016,3,14,8,30,773.0,71.0,3.1,19.0,365.0,63.45,50.01
2016,3,14,8,45,805.5,75.5,3.0,20.0,422.0,67.11,52.8
2016,3,14,9,0,838.0,80.0,2.9,21.0,479.0,70.71,55.48
2016,3,14,9,15,861.0,83.0,3.15,22.0,532.0,119.66,66.58
2016,3,14,9,30,884.0,86.0,3.4,23.0,585.0,190.04,110.22
2016,3,14,9,45,900.0,89.0,3.7,24.0,633.0,255.17,160.65
2016,3,14,10,0,916.0,92.0,4.0,25.0,681.0,321.52,216.33
2016,3,14,10,15,928.5,94.0,4.2,25.5,722.5,386.92,272.74
2016,3,14,10,30,941.0,96.0,4.4,26.0,764.0,452.55,328.66
2016,3,14,10,45,949.0,98.0,4.6,27.0,797.5,516.12,381.08
2016,3,14,11,0,957.0,100.0,4.8,28.0,831.0,578.84,431.1
2016,3,14,11,15,963.0,101.0,4.85,28.0,857.0,638.52,478.65
2016,3,14,11,30,969.0,102.0,4.9,28.0,883.0,696.59,523.72
2016,3,14,11,45,972.0,103.5,4.95,28.5,899.5,751.25,564.06
2016,3,14,12,0,975.0,105.0,5.0,29.0,916.0,803.56,601.64
2016,3,14,12,15,976.5,105.0,5.0,29.0,923.5,850.8,634.58
2016,3,14,12,30,978.0,105.0,5.0,29.0,931.0,895.09,664.47
2016,3,14,12,45,976.5,105.5,5.0,29.0,929.0,934.18,690.69
2016,3,14,13,0,975.0,106.0,5.0,29.0,927.0,969.76,714.49
2016,3,14,13,15,972.0,105.5,4.95,29.0,915.5,999.34,733.89
2016,3,14,13,30,969.0,105.0,4.9,29.0,904.0,1025.02,750.75
2016,3,14,13,45,963.0,104.5,4.85,29.5,883.5,1043.83,761.58
2016,3,14,14,0,957.0,104.0,4.8,30.0,863.0,1058.46,769.78
2016,3,14,14,15,949.0,103.0,4.65,29.5,834.0,1066.38,776.09
2016,3,14,14,30,941.0,102.0,4.5,29.0,805.0,1070.04,780.24
2016,3,14,14,45,923.5,103.0,4.4,29.0,766.5,1062.15,775.8
2016,3,14,15,0,906.0,104.0,4.3,29.0,728.0,1050.18,768.94
2016,3,14,15,15,891.5,101.5,4.0,28.5,684.5,1033.33,759.3
2016,3,14,15,30,877.0,99.0,3.7,28.0,641.0,1025.71,755.8
2016,3,14,15,45,855.0,96.5,3.4,28.0,590.5,993.57,734.57
2016,3,14,16,0,833.0,94.0,3.1,28.0,540.0,958.14,711.29
2016,3,14,16,15,805.5,89.5,2.8,27.0,486.0,912.02,683.4
2016,3,14,16,30,778.0,85.0,2.5,26.0,432.0,863.47,653.31
2016,3,14,16,45,739.0,80.0,2.2,25.5,374.5,801.8,612.09
2016,3,14,17,0,700.0,75.0,1.9,25.0,317.0,745.98,573.88
2016,3,14,17,15,642.0,67.5,1.85,24.0,259.0,664.49,518.49
2016,3,14,17,30,584.0,60.0,1.8,23.0,201.0,584.75,461.27
2016,3,14,17,45,490.5,50.0,1.8,22.0,146.5,477.26,379.29
2016,3,14,18,0,397.0,40.0,1.8,21.0,92.0,376.22,296.41
2016,3,14,18,15,237.0,24.5,1.85,20.5,51.5,229.71,152.56
2016,3,14,18,30,77.0,9.0,1.9,20.0,11.0,54.85,0.0
2016,3,14,18,45,38.5,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,1.0,10.5,2.65,16.5,10.5,8.26,0.0
2016,3,15,7,0,2.0,21.0,3.0,17.0,21.0,15.88,3.28
2016,3,15,7,15,48.5,44.0,3.2,17.5,52.0,32.33,21.81
2016,3,15,7,30,95.0,67.0,3.4,18.0,83.0,48.4,36.52
2016,3,15,7,45,124.5,91.5,3.65,19.0,121.0,64.94,51.23
2016,3,15,8,0,154.0,116.0,3.9,20.0,159.0,81.13,65.28
2016,3,15,8,15,178.0,137.0,4.0,20.5,197.5,94.99,77.08
2016,3,15,8,30,202.0,158.0,4.1,21.0,236.0,108.52,88.34
2016,3,15,8,45,265.5,175.0,4.25,22.0,293.0,116.81,94.74
2016,3,15,9,0,329.0,192.0,4.4,23.0,350.0,127.39,102.95
2016,3,15,9,15,355.5,210.0,4.3,23.5,397.5,161.33,114.43
2016,3,15,9,30,382.0,228.0,4.2,24.0,445.0,205.61,143.04
2016,3,15,9,45,494.0,210.5,4.15,25.0,515.0,246.86,169.91
2016,3,15,10,0,606.0,193.0,4.1,26.0,585.0,305.19,213.13
2016,3,15,10,15,598.0,212.0,4.0,26.5,619.0,360.2,259.11
2016,3,15,10,30,590.0,231.0,3.9,27.0,653.0,411.68,301.54
2016,3,15,10,45,547.5,260.0,3.8,27.5,665.0,455.98,337.62
2016,3,15,11,0,505.0,289.0,3.7,28.0,677.0,495.16,368.25
2016,3,15,11,15,525.0,295.0,3.55,28.0,709.5,547.31,407.72
2016,3,15,11,30,545.0,301.0,3.4,28.0,742.0,600.61,447.05
2016,3,15,11,45,541.5,311.0,3.25,28.5,756.5,642.24,476.11
2016,3,15,12,0,538.0,321.0,3.1,29.0,771.0,682.31,503.24
2016,3,15,12,15,582.5,306.0,2.95,29.0,797.0,736.3,541.1
2016,3,15,12,30,627.0,291.0,2.8,29.0,823.0,792.49,579.6
2016,3,15,12,45,612.0,297.5,2.7,29.5,816.0,815.96,593.61
2016,3,15,13,0,597.0,304.0,2.6,30.0,809.0,837.34,606.11
2016,3,15,13,15,556.0,313.0,2.5,30.0,779.0,834.1,603.04
2016,3,15,13,30,515.0,322.0,2.4,30.0,749.0,826.18,597.02
2016,3,15,13,45,508.0,314.0,2.35,30.0,727.0,830.45,600.31
2016,3,15,14,0,501.0,306.0,2.3,30.0,705.0,831.64,601.55
2016,3,15,14,15,465.0,309.0,2.2,30.0,669.5,811.82,587.92
2016,3,15,14,30,429.0,312.0,2.1,30.0,634.0,788.63,572.23
2016,3,15,14,45,479.5,276.0,2.05,30.0,620.5,810.91,589.61
2016,3,15,15,0,530.0,240.0,2.0,30.0,607.0,829.4,604.19
2016,3,15,15,15,560.0,213.0,1.8,29.5,580.0,832.71,608.21
2016,3,15,15,30,590.0,186.0,1.6,29.0,553.0,841.38,615.44
2016,3,15,15,45,569.0,176.0,1.45,29.0,507.0,796.18,585.59
2016,3,15,16,0,548.0,166.0,1.3,29.0,461.0,758.21,560.9
2016,3,15,16,15,521.0,154.0,1.2,28.5,412.0,710.28,530.72
2016,3,15,16,30,494.0,142.0,1.1,28.0,363.0,661.09,499.16
2016,3,15,16,45,457.5,131.0,1.0,27.5,315.0,603.71,460.73
2016,3,15,17,0,421.0,120.0,0.9,27.0,267.0,546.61,421.26
2016,3,15,17,15,384.5,102.0,0.9,26.0,218.0,481.59,376.11
2016,3,15,17,30,348.0,84.0,0.9,25.0,169.0,417.68,329.27
2016,3,15,17,45,288.5,65.5,0.9,24.0,123.0,337.26,266.56
2016,3,15,18,0,229.0,47.0,0.9,23.0,77.0,261.2,203.68
2016,3,15,18,15,114.5,28.0,1.05,22.5,43.0,133.67,88.52
2016,3,15,18,30,0.0,9.0,1.2,22.0,9.0,7.08,0.0
2016,3,15,18,45,0.0,4.5,1.4,21.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,6,45,55.5,12.0,2.7,13.5,15.5,9.44,0.0
2016,3,16,7,0,111.0,24.0,2.9,14.0,31.0,18.11,6.05
2016,3,16,7,15,190.5,43.0,2.95,14.5,70.5,32.12,22.05
2016,3,16,7,30,270.0,62.0,3.0,15.0,110.0,45.9,34.85
2016,3,16,7,45,330.0,76.5,3.1,16.0,156.0,56.22,44.21
2016,3,16,8,0,390.0,91.0,3.2,17.0,202.0,66.33,53.08
2016,3,16,8,15,329.5,122.0,3.35,17.5,230.0,86.66,70.73
2016,3,16,8,30,269.0,153.0,3.5,18.0,258.0,104.29,85.7
2016,3,16,8,45,281.5,176.5,3.7,19.0,300.0,117.94,96.79
2016,3,16,9,0,294.0,200.0,3.9,20.0,342.0,131.02,107.18
2016,3,16,9,15,383.5,203.0,4.05,20.5,410.0,159.14,113.16
2016,3,16,9,30,473.0,206.0,4.2,21.0,478.0,201.96,137.95
2016,3,16,9,45,471.0,225.0,4.4,21.5,514.0,251.21,176.64
2016,3,16,10,0,469.0,244.0,4.6,22.0,550.0,300.41,217.54
2016,3,16,10,15,491.5,251.0,4.45,22.5,589.0,349.38,257.74
2016,3,16,10,30,514.0,258.0,4.3,23.0,628.0,400.68,299.42
2016,3,16,10,45,693.5,193.0,4.15,23.5,715.0,473.69,355.67
2016,3,16,11,0,873.0,128.0,4.0,24.0,802.0,559.58,421.97
2016,3,16,11,15,878.5,129.5,3.75,24.0,826.0,612.61,463.97
2016,3,16,11,30,884.0,131.0,3.5,24.0,850.0,666.67,505.26
2016,3,16,11,45,877.5,138.0,3.25,24.5,863.0,715.44,540.12
2016,3,16,12,0,871.0,145.0,3.0,25.0,876.0,770.3,577.49
2016,3,16,12,15,706.5,237.0,2.8,25.0,833.5,774.55,577.08
2016,3,16,12,30,542.0,329.0,2.6,25.0,791.0,755.03,559.94
2016,3,16,12,45,556.0,323.0,2.4,25.5,796.0,790.56,582.92
2016,3,16,13,0,570.0,317.0,2.2,26.0,801.0,824.56,603.81
2016,3,16,13,15,583.5,300.5,2.1,26.0,791.0,846.56,618.54
2016,3,16,13,30,597.0,284.0,2.0,26.0,781.0,865.94,631.52
2016,3,16,13,45,535.5,300.5,1.9,26.0,738.5,842.93,614.71
2016,3,16,14,0,474.0,317.0,1.8,26.0,696.0,814.88,594.89
2016,3,16,14,15,425.0,325.0,1.8,26.0,656.5,786.61,576.16
2016,3,16,14,30,376.0,333.0,1.8,26.0,617.0,735.44,542.24
2016,3,16,14,45,316.5,330.0,1.85,26.0,561.0,680.3,505.17
2016,3,16,15,0,257.0,327.0,1.9,26.0,505.0,623.29,466.0
2016,3,16,15,15,170.5,305.0,1.9,26.0,420.5,492.16,372.74
2016,3,16,15,30,84.0,283.0,1.9,26.0,336.0,361.27,276.14
2016,3,16,15,45,221.5,250.5,1.95,26.0,374.0,487.94,375.84
2016,3,16,16,0,359.0,218.0,2.0,26.0,412.0,608.88,467.39
2016,3,16,16,15,288.0,204.5,1.85,25.5,350.5,522.77,404.51
2016,3,16,16,30,217.0,191.0,1.7,25.0,289.0,417.13,327.05
2016,3,16,16,45,311.0,164.5,1.6,24.5,284.5,489.86,385.73
2016,3,16,17,0,405.0,138.0,1.5,24.0,280.0,552.74,434.77
2016,3,16,17,15,347.5,120.5,1.35,23.5,227.0,454.62,361.22
2016,3,16,17,30,290.0,103.0,1.2,23.0,174.0,379.02,302.74
2016,3,16,17,45,204.0,80.5,1.1,22.5,124.0,278.17,221.73
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,183.99,143.28
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,94.3,62.5
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,8.41,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.6,18.5,2.5,1.97,0.0
2016,3,17,7,0,0.0,5.0,1.8,19.0,5.0,3.78,0.0
2016,3,17,7,15,0.0,12.0,1.85,19.0,12.0,9.1,2.11
2016,3,17,7,30,0.0,19.0,1.9,19.0,19.0,14.44,6.97
2016,3,17,7,45,0.0,27.5,1.95,19.5,27.5,20.94,12.78
2016,3,17,8,0,0.0,36.0,2.0,20.0,36.0,27.46,18.53
2016,3,17,8,15,0.0,45.0,1.95,20.5,45.0,34.39,24.52
2016,3,17,8,30,0.0,54.0,1.9,21.0,54.0,41.34,30.43
2016,3,17,8,45,0.0,62.5,1.9,21.5,62.5,47.92,35.92
2016,3,17,9,0,0.0,71.0,1.9,22.0,71.0,54.51,41.35
2016,3,17,9,15,0.0,79.0,1.85,22.0,79.0,60.74,44.31
2016,3,17,9,30,0.0,87.0,1.8,22.0,87.0,66.98,49.22
2016,3,17,9,45,0.0,94.5,1.8,22.5,94.5,72.8,53.65
2016,3,17,10,0,0.0,102.0,1.8,23.0,102.0,78.51,57.96
2016,3,17,10,15,0.0,108.0,1.8,23.0,108.0,83.14,61.5
2016,3,17,10,30,0.0,114.0,1.8,23.0,114.0,87.8,65.08
2016,3,17,10,45,4.0,162.5,1.8,23.0,166.0,126.57,95.58
2016,3,17,11,0,8.0,211.0,1.8,23.0,218.0,166.21,126.35
2016,3,17,11,15,9.0,217.0,1.75,23.0,224.5,172.65,131.13
2016,3,17,11,30,10.0,223.0,1.7,23.0,231.0,179.23,136.1
2016,3,17,11,45,10.0,227.0,1.7,23.5,235.5,183.69,139.18
2016,3,17,12,0,10.0,231.0,1.7,24.0,240.0,188.16,142.27
2016,3,17,12,15,101.0,334.0,1.65,24.0,421.0,367.42,278.81
2016,3,17,12,30,192.0,437.0,1.6,24.0,602.0,541.16,404.1
2016,3,17,12,45,110.5,390.0,1.6,24.0,485.0,444.72,333.07
2016,3,17,13,0,29.0,343.0,1.6,24.0,368.0,322.11,242.38
2016,3,17,13,15,75.5,381.0,1.5,24.0,445.0,404.88,304.94
2016,3,17,13,30,122.0,419.0,1.4,24.0,522.0,512.68,382.5
2016,3,17,13,45,132.5,410.5,1.35,24.0,519.5,523.75,390.05
2016,3,17,14,0,143.0,402.0,1.3,24.0,517.0,534.38,398.05
2016,3,17,14,15,321.0,343.0,1.25,24.0,589.5,680.7,504.82
2016,3,17,14,30,499.0,284.0,1.2,24.0,662.0,828.96,607.13
2016,3,17,14,45,523.0,260.5,1.15,24.0,640.0,836.63,611.86
2016,3,17,15,0,547.0,237.0,1.1,24.0,618.0,841.01,616.21
2016,3,17,15,15,323.5,263.0,1.1,24.0,484.5,622.17,465.81
2016,3,17,15,30,100.0,289.0,1.1,24.0,351.0,383.49,292.2
2016,3,17,15,45,94.0,265.0,1.1,24.0,320.0,354.92,273.42
2016,3,17,16,0,88.0,241.0,1.1,24.0,289.0,325.88,252.64
2016,3,17,16,15,159.5,216.0,1.0,23.5,292.5,390.78,305.07
2016,3,17,16,30,231.0,191.0,0.9,23.0,296.0,450.57,352.25
2016,3,17,16,45,385.0,147.0,0.85,23.0,295.0,554.62,432.52
2016,3,17,17,0,539.0,103.0,0.8,23.0,294.0,633.51,490.83
2016,3,17,17,15,480.0,92.5,0.8,22.5,240.0,546.68,428.7
2016,3,17,17,30,421.0,82.0,0.8,22.0,186.0,470.79,373.06
2016,3,17,17,45,338.0,66.5,0.8,21.5,136.0,373.69,297.2
2016,3,17,18,0,255.0,51.0,0.8,21.0,86.0,283.37,222.69
2016,3,17,18,15,145.0,30.5,0.8,20.5,48.5,175.44,122.47
2016,3,17,18,30,35.0,10.0,0.8,20.0,11.0,29.32,0.0
2016,3,17,18,45,17.5,5.0,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,4.0,1.1,18.5,4.0,3.15,0.0
2016,3,18,7,0,0.0,8.0,1.2,19.0,8.0,6.06,0.0
2016,3,18,7,15,0.0,17.5,1.4,19.0,17.5,13.3,5.74
2016,3,18,7,30,0.0,27.0,1.6,19.0,27.0,20.57,12.34
2016,3,18,7,45,0.0,38.5,1.8,19.5,38.5,29.39,20.21
2016,3,18,8,0,0.0,50.0,2.0,20.0,50.0,38.24,27.97
2016,3,18,8,15,0.0,62.0,2.05,20.0,62.0,47.51,36.03
2016,3,18,8,30,0.0,74.0,2.1,20.0,74.0,56.81,43.99
2016,3,18,8,45,0.0,94.5,2.15,20.5,94.5,71.79,56.65
2016,3,18,9,0,0.0,115.0,2.2,21.0,115.0,86.44,68.82
2016,3,18,9,15,0.0,102.0,2.2,21.0,102.0,77.88,58.46
2016,3,18,9,30,0.0,89.0,2.2,21.0,89.0,68.54,50.67
2016,3,18,9,45,0.0,105.0,2.25,21.5,105.0,80.6,60.17
2016,3,18,10,0,0.0,121.0,2.3,22.0,121.0,92.66,69.56
2016,3,18,10,15,4.5,171.0,2.25,22.0,174.5,131.42,100.13
2016,3,18,10,30,9.0,221.0,2.2,22.0,228.0,171.05,130.99
2016,3,18,10,45,7.0,202.5,2.2,22.5,208.0,158.0,120.32
2016,3,18,11,0,5.0,184.0,2.2,23.0,188.0,144.13,109.13
2016,3,18,11,15,5.5,187.5,2.05,23.0,192.0,147.94,112.0
2016,3,18,11,30,6.0,191.0,1.9,23.0,196.0,151.82,114.9
2016,3,18,11,45,4.5,174.0,1.8,23.5,177.5,138.33,104.06
2016,3,18,12,0,3.0,157.0,1.7,24.0,159.0,124.46,92.98
2016,3,18,12,15,7.5,202.5,1.5,24.5,209.0,164.57,123.87
2016,3,18,12,30,12.0,248.0,1.3,25.0,259.0,206.0,155.08
2016,3,18,12,45,27.5,312.5,1.15,25.5,336.5,288.51,216.48
2016,3,18,13,0,43.0,377.0,1.0,26.0,414.0,365.36,271.58
2016,3,18,13,15,24.5,280.0,0.8,26.0,301.5,263.89,196.64
2016,3,18,13,30,6.0,183.0,0.6,26.0,189.0,150.83,111.82
2016,3,18,13,45,67.5,293.0,0.45,26.0,348.0,323.67,242.64
2016,3,18,14,0,129.0,403.0,0.3,26.0,507.0,520.91,379.97
2016,3,18,14,15,66.5,289.0,0.4,26.0,343.0,326.88,242.56
2016,3,18,14,30,4.0,175.0,0.5,26.0,179.0,144.04,106.78
2016,3,18,14,45,136.0,251.5,0.6,26.0,347.5,388.42,294.45
2016,3,18,15,0,268.0,328.0,0.7,26.0,516.0,633.34,466.88
2016,3,18,15,15,494.0,237.5,0.75,26.0,558.0,789.13,575.6
2016,3,18,15,30,720.0,147.0,0.8,26.0,600.0,925.94,666.36
2016,3,18,15,45,696.5,142.0,0.85,26.0,552.5,891.24,645.17
2016,3,18,16,0,673.0,137.0,0.9,26.0,505.0,853.77,624.27
2016,3,18,16,15,499.0,158.0,0.85,25.5,416.0,689.95,517.5
2016,3,18,16,30,325.0,179.0,0.8,25.0,327.0,521.67,400.09
2016,3,18,16,45,299.0,160.5,0.75,25.0,283.5,471.31,365.78
2016,3,18,17,0,273.0,142.0,0.7,25.0,240.0,421.28,329.61
2016,3,18,17,15,242.5,120.0,0.7,24.0,196.0,363.36,287.69
2016,3,18,17,30,212.0,98.0,0.7,23.0,152.0,306.54,244.62
2016,3,18,17,45,165.5,75.5,0.75,22.5,111.0,238.24,189.75
2016,3,18,18,0,119.0,53.0,0.8,22.0,70.0,172.69,134.9
2016,3,18,18,15,59.5,31.5,0.95,21.5,40.0,89.26,60.97
2016,3,18,18,30,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,3,18,18,45,0.0,5.0,1.25,21.0,5.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,24.0,14.5,6.9,8.0,16.0,11.41,0.0
2016,3,19,7,0,48.0,29.0,7.0,8.0,32.0,21.8,11.54
2016,3,19,7,15,97.5,52.5,7.05,8.0,68.0,38.42,28.51
2016,3,19,7,30,147.0,76.0,7.1,8.0,104.0,54.4,43.65
2016,3,19,7,45,203.5,93.0,7.2,8.5,146.0,66.32,54.78
2016,3,19,8,0,260.0,110.0,7.3,9.0,188.0,78.05,65.42
2016,3,19,8,15,445.5,110.5,7.3,9.5,276.5,79.26,66.31
2016,3,19,8,30,631.0,111.0,7.3,10.0,365.0,84.12,70.36
2016,3,19,8,45,489.0,153.5,7.3,10.5,367.0,105.21,88.78
2016,3,19,9,0,347.0,196.0,7.3,11.0,369.0,129.89,110.1
2016,3,19,9,15,558.0,163.0,7.3,11.5,475.5,143.28,98.84
2016,3,19,9,30,769.0,130.0,7.3,12.0,582.0,193.15,122.96
2016,3,19,9,45,537.5,213.5,7.3,12.5,541.0,256.07,184.68
2016,3,19,10,0,306.0,297.0,7.3,13.0,500.0,290.67,223.91
2016,3,19,10,15,575.0,219.0,7.25,13.5,629.0,353.43,269.62
2016,3,19,10,30,844.0,141.0,7.2,14.0,758.0,446.52,343.74
2016,3,19,10,45,858.0,141.0,7.2,14.5,791.5,507.25,397.13
2016,3,19,11,0,872.0,141.0,7.2,15.0,825.0,568.02,449.15
2016,3,19,11,15,879.0,142.5,7.15,15.0,850.0,625.8,498.22
2016,3,19,11,30,886.0,144.0,7.1,15.0,875.0,682.32,545.05
2016,3,19,11,45,894.0,143.0,7.05,15.5,892.5,728.39,581.95
2016,3,19,12,0,902.0,142.0,7.0,16.0,910.0,778.92,621.09
2016,3,19,12,15,904.0,142.0,6.95,16.0,917.0,823.73,656.2
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,865.86,687.28
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,904.25,713.89
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,939.58,738.08
2016,3,19,13,15,910.5,136.5,6.75,17.0,911.0,968.08,758.66
2016,3,19,13,30,908.0,136.0,6.7,17.0,900.0,992.94,776.67
2016,3,19,13,45,907.0,132.5,6.65,17.0,881.0,1012.6,791.05
2016,3,19,14,0,906.0,129.0,6.6,17.0,862.0,1028.36,802.78
2016,3,19,14,15,898.5,127.0,6.5,17.0,833.5,1035.23,808.02
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,1038.0,810.55
2016,3,19,14,45,886.5,120.0,6.35,17.0,770.0,1051.03,820.92
2016,3,19,15,0,882.0,115.0,6.3,17.0,735.0,1045.12,817.94
2016,3,19,15,15,868.0,112.0,6.2,16.5,692.0,1027.89,808.38
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,1006.79,796.2
2016,3,19,15,45,839.0,104.0,6.05,16.0,600.5,978.7,777.79
2016,3,19,16,0,824.0,99.0,6.0,16.0,552.0,947.16,756.89
2016,3,19,16,15,798.0,94.5,5.8,15.5,498.0,902.54,726.76
2016,3,19,16,30,772.0,90.0,5.6,15.0,444.0,855.45,694.42
2016,3,19,16,45,738.0,83.5,5.45,15.0,387.0,802.9,656.3
2016,3,19,17,0,704.0,77.0,5.3,15.0,330.0,743.41,611.96
2016,3,19,17,15,649.0,70.0,4.95,14.0,272.0,665.24,552.95
2016,3,19,17,30,594.0,63.0,4.6,13.0,214.0,588.57,492.6
2016,3,19,17,45,507.0,53.0,4.3,12.5,158.5,486.31,407.67
2016,3,19,18,0,420.0,43.0,4.0,12.0,103.0,389.85,323.0
2016,3,19,18,15,268.0,28.0,3.9,11.5,60.0,253.16,192.07
2016,3,19,18,30,116.0,13.0,3.8,11.0,17.0,80.76,0.0
2016,3,19,18,45,58.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,149.0,13.5,3.2,4.5,26.0,10.62,0.0
2016,3,20,7,0,298.0,27.0,3.4,5.0,52.0,22.22,12.6
2016,3,20,7,15,415.0,39.5,3.55,6.0,104.0,32.5,23.58
2016,3,20,7,30,532.0,52.0,3.7,7.0,156.0,42.8,33.38
2016,3,20,7,45,600.5,60.5,3.9,8.0,214.0,49.52,39.66
2016,3,20,8,0,669.0,69.0,4.1,9.0,272.0,56.23,45.66
2016,3,20,8,15,714.5,75.0,4.25,9.5,331.0,60.76,49.59
2016,3,20,8,30,760.0,81.0,4.4,10.0,390.0,70.58,58.17
2016,3,20,8,45,790.5,86.0,4.6,11.0,447.0,74.27,61.02
2016,3,20,9,0,821.0,91.0,4.8,12.0,504.0,77.86,63.74
2016,3,20,9,15,844.0,94.5,4.8,12.0,557.5,125.09,74.67
2016,3,20,9,30,867.0,98.0,4.8,12.0,611.0,189.27,115.13
2016,3,20,9,45,884.5,101.0,4.8,12.5,659.0,254.5,167.95
2016,3,20,10,0,902.0,104.0,4.8,13.0,707.0,324.84,229.57
2016,3,20,10,15,914.0,106.5,4.8,13.5,748.0,389.56,287.94
2016,3,20,10,30,926.0,109.0,4.8,14.0,789.0,454.45,345.73
2016,3,20,10,45,936.0,110.0,4.85,14.5,823.0,517.21,400.53
2016,3,20,11,0,946.0,111.0,4.9,15.0,857.0,579.31,453.12
2016,3,20,11,15,952.0,112.5,4.95,15.0,882.0,638.65,502.89
2016,3,20,11,30,958.0,114.0,5.0,15.0,907.0,696.41,550.11
2016,3,20,11,45,963.0,114.0,5.05,15.5,924.0,750.44,592.27
2016,3,20,12,0,968.0,114.0,5.1,16.0,941.0,802.27,631.69
2016,3,20,12,15,969.5,114.5,5.1,16.0,948.0,849.46,666.91
2016,3,20,12,30,971.0,115.0,5.1,16.0,955.0,893.72,698.48
2016,3,20,12,45,972.0,113.5,5.15,16.0,953.5,932.63,726.42
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,968.13,751.92
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,997.85,773.01
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,1023.69,791.45
2016,3,20,13,45,966.0,109.0,5.2,16.5,909.5,1044.51,804.94
2016,3,20,14,0,964.0,107.0,5.2,17.0,890.0,1061.23,815.68
2016,3,20,14,15,957.0,105.5,5.2,17.0,861.0,1069.37,822.23
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,1073.22,826.07
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,1071.16,826.04
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,1064.84,823.29
2016,3,20,15,15,923.0,96.0,5.1,16.5,715.0,1049.51,815.18
2016,3,20,15,30,910.0,94.0,5.0,16.0,671.0,1030.26,804.49
2016,3,20,15,45,895.0,90.0,4.95,16.0,621.5,1002.93,787.06
2016,3,20,16,0,880.0,86.0,4.9,16.0,572.0,983.8,775.58
2016,3,20,16,15,856.0,82.5,4.6,15.5,517.0,941.21,746.59
2016,3,20,16,30,832.0,79.0,4.3,15.0,462.0,895.96,715.49
2016,3,20,16,45,800.5,73.5,4.05,14.5,404.0,839.16,676.31
2016,3,20,17,0,769.0,68.0,3.8,14.0,346.0,780.88,635.08
2016,3,20,17,15,717.5,62.0,3.35,13.0,286.5,704.31,578.56
2016,3,20,17,30,666.0,56.0,2.9,12.0,227.0,628.54,520.1
2016,3,20,17,45,583.5,47.5,2.45,11.0,169.5,535.17,444.34
2016,3,20,18,0,501.0,39.0,2.0,10.0,112.0,441.09,363.58
2016,3,20,18,15,341.0,26.5,1.95,9.5,66.0,298.32,228.99
2016,3,20,18,30,181.0,14.0,1.9,9.0,20.0,120.6,0.0
2016,3,20,18,45,90.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,187.5,14.0,1.35,4.0,30.5,11.02,0.0
2016,3,21,7,0,375.0,28.0,1.5,5.0,61.0,23.32,13.95
2016,3,21,7,15,491.0,38.0,1.5,5.5,115.5,31.73,23.04
2016,3,21,7,30,607.0,48.0,1.5,6.0,170.0,40.28,31.3
2016,3,21,7,45,673.0,55.0,1.55,7.0,230.0,49.96,40.27
2016,3,21,8,0,739.0,62.0,1.6,8.0,290.0,56.24,45.88
2016,3,21,8,15,780.5,67.0,1.75,9.0,350.0,60.59,49.55
2016,3,21,8,30,822.0,72.0,1.9,10.0,410.0,64.91,53.07
2016,3,21,8,45,850.5,75.5,2.1,11.0,468.0,67.84,55.27
2016,3,21,9,0,879.0,79.0,2.3,12.0,526.0,70.72,57.39
2016,3,21,9,15,899.0,82.5,2.2,12.5,579.5,127.19,74.53
2016,3,21,9,30,919.0,86.0,2.1,13.0,633.0,193.56,115.43
2016,3,21,9,45,933.5,88.5,2.05,13.5,680.5,260.06,168.49
2016,3,21,10,0,948.0,91.0,2.0,14.0,728.0,327.51,226.92
2016,3,21,10,15,958.5,92.5,1.95,14.5,769.0,393.59,285.2
2016,3,21,10,30,969.0,94.0,1.9,15.0,810.0,459.56,342.32
2016,3,21,10,45,976.0,96.0,1.9,15.5,843.5,523.98,396.6
2016,3,21,11,0,983.0,98.0,1.9,16.0,877.0,587.36,448.05
2016,3,21,11,15,988.0,99.0,1.85,16.0,902.0,647.5,495.81
2016,3,21,11,30,993.0,100.0,1.8,16.0,927.0,705.84,540.55
2016,3,21,11,45,996.0,100.5,1.8,16.5,943.0,760.39,580.42
2016,3,21,12,0,999.0,101.0,1.8,17.0,959.0,812.46,617.28
2016,3,21,12,15,1000.0,101.5,1.8,17.0,965.5,860.32,650.1
2016,3,21,12,30,1001.0,102.0,1.8,17.0,972.0,905.11,679.68
2016,3,21,12,45,1000.0,102.0,1.85,17.5,969.5,944.5,704.73
2016,3,21,13,0,999.0,102.0,1.9,18.0,967.0,980.3,727.3
2016,3,21,13,15,996.5,101.5,1.95,18.0,955.0,1010.51,747.58
2016,3,21,13,30,994.0,101.0,2.0,18.0,943.0,1036.74,765.39
2016,3,21,13,45,989.0,100.0,2.1,18.5,922.0,1056.0,778.03
2016,3,21,14,0,984.0,99.0,2.2,19.0,901.0,1070.97,788.1
2016,3,21,14,15,977.0,98.0,2.25,19.0,872.0,1079.67,795.17
2016,3,21,14,30,970.0,97.0,2.3,19.0,843.0,1084.02,799.71
2016,3,21,14,45,950.5,100.0,2.35,19.0,803.0,1076.0,796.47
2016,3,21,15,0,931.0,103.0,2.4,19.0,763.0,1063.82,790.81
2016,3,21,15,15,917.5,100.5,2.4,18.5,719.0,1047.48,783.48
2016,3,21,15,30,904.0,98.0,2.4,18.0,675.0,1027.22,773.69
2016,3,21,15,45,886.5,95.0,2.45,18.0,624.5,1011.1,765.85
2016,3,21,16,0,869.0,92.0,2.5,18.0,574.0,978.71,746.98
2016,3,21,16,15,843.5,88.0,2.3,17.5,518.5,934.27,718.69
2016,3,21,16,30,818.0,84.0,2.1,17.0,463.0,887.24,688.27
2016,3,21,16,45,783.5,79.0,1.95,17.0,404.5,828.71,648.37
2016,3,21,17,0,749.0,74.0,1.8,17.0,346.0,768.83,606.62
2016,3,21,17,15,696.0,67.5,1.7,15.5,286.0,697.31,558.46
2016,3,21,17,30,643.0,61.0,1.6,14.0,226.0,621.35,504.07
2016,3,21,17,45,558.0,51.5,1.5,13.0,169.0,519.57,425.09
2016,3,21,18,0,473.0,42.0,1.4,12.0,112.0,423.43,345.33
2016,3,21,18,15,317.5,28.5,1.5,11.5,66.0,284.0,217.69
2016,3,21,18,30,162.0,15.0,1.6,11.0,20.0,109.45,0.0
2016,3,21,18,45,81.0,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,141.5,16.0,3.65,8.5,29.5,13.02,0.0
2016,3,22,7,0,283.0,32.0,4.0,9.0,59.0,26.24,16.39
2016,3,22,7,15,396.5,45.0,4.15,10.0,110.5,36.75,27.06
2016,3,22,7,30,510.0,58.0,4.3,11.0,162.0,47.24,36.88
2016,3,22,7,45,585.5,65.5,4.45,12.0,221.0,53.07,42.22
2016,3,22,8,0,661.0,73.0,4.6,13.0,280.0,58.97,47.38
2016,3,22,8,15,705.0,79.0,5.1,14.0,338.0,63.35,51.0
2016,3,22,8,30,749.0,85.0,5.6,15.0,396.0,67.7,54.46
2016,3,22,8,45,779.5,89.5,6.1,16.0,452.5,76.48,61.74
2016,3,22,9,0,810.0,94.0,6.6,17.0,509.0,79.6,63.97
2016,3,22,9,15,831.5,98.0,6.6,17.5,561.0,126.17,74.47
2016,3,22,9,30,853.0,102.0,6.6,18.0,613.0,189.67,113.61
2016,3,22,9,45,867.5,105.5,6.6,18.5,659.0,253.74,164.64
2016,3,22,10,0,882.0,109.0,6.6,19.0,705.0,318.99,221.26
2016,3,22,10,15,893.0,111.0,6.6,19.5,745.0,385.19,279.89
2016,3,22,10,30,904.0,113.0,6.6,20.0,785.0,448.0,335.3
2016,3,22,10,45,912.0,115.0,6.6,20.5,817.0,509.24,388.24
2016,3,22,11,0,920.0,117.0,6.6,21.0,849.0,569.68,438.97
2016,3,22,11,15,925.0,118.5,6.55,21.0,873.5,626.98,486.59
2016,3,22,11,30,930.0,120.0,6.5,21.0,898.0,682.65,531.67
2016,3,22,11,45,929.0,123.0,6.5,21.5,912.0,733.68,571.14
2016,3,22,12,0,928.0,126.0,6.5,22.0,926.0,782.12,607.62
2016,3,22,12,15,929.0,126.5,6.45,22.5,932.5,827.22,640.41
2016,3,22,12,30,930.0,127.0,6.4,23.0,939.0,869.5,669.03
2016,3,22,12,45,927.5,127.5,6.4,23.5,936.0,905.84,693.39
2016,3,22,13,0,925.0,128.0,6.4,24.0,933.0,938.77,715.23
2016,3,22,13,15,922.0,127.5,6.35,24.0,921.0,966.79,734.75
2016,3,22,13,30,919.0,127.0,6.3,24.0,909.0,991.09,751.73
2016,3,22,13,45,912.0,126.5,6.25,24.0,888.0,1007.77,763.52
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,1020.41,772.67
2016,3,22,14,15,897.0,124.5,6.15,24.0,838.0,1027.02,777.82
2016,3,22,14,30,889.0,123.0,6.1,24.0,809.0,1029.55,780.37
2016,3,22,14,45,885.0,117.0,6.05,24.0,773.5,1027.3,779.82
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,1020.89,776.61
2016,3,22,15,15,866.5,108.5,5.95,23.5,694.5,1017.3,777.13
2016,3,22,15,30,852.0,106.0,5.9,23.0,651.0,996.14,765.51
2016,3,22,15,45,831.0,103.0,5.85,23.0,601.5,964.39,745.04
2016,3,22,16,0,810.0,100.0,5.8,23.0,552.0,929.43,722.28
2016,3,22,16,15,783.0,96.0,5.6,22.5,498.0,884.68,692.89
2016,3,22,16,30,756.0,92.0,5.4,22.0,444.0,837.57,661.42
2016,3,22,16,45,716.5,87.0,5.25,22.0,386.5,782.55,622.5
2016,3,22,17,0,677.0,82.0,5.1,22.0,329.0,720.95,577.81
2016,3,22,17,15,621.5,74.5,5.05,21.0,271.5,642.81,521.56
2016,3,22,17,30,566.0,67.0,5.0,20.0,214.0,566.27,463.77
2016,3,22,17,45,472.5,57.0,5.0,19.5,159.0,460.66,378.79
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,361.29,293.75
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,230.68,175.44
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,95.89,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,19.5,4.2,16.5,26.5,14.7,0.0
2016,3,23,7,0,146.0,39.0,4.4,17.0,53.0,28.98,18.28
2016,3,23,7,15,247.0,57.5,4.7,17.5,100.5,42.64,31.33
2016,3,23,7,30,348.0,76.0,5.0,18.0,148.0,56.1,43.59
2016,3,23,7,45,434.0,85.5,5.35,18.5,204.0,63.29,50.06
2016,3,23,8,0,520.0,95.0,5.7,19.0,260.0,73.41,58.84
2016,3,23,8,15,285.5,132.0,6.0,19.5,225.5,92.2,74.92
2016,3,23,8,30,51.0,169.0,6.3,20.0,191.0,115.82,94.88
2016,3,23,8,45,36.0,181.0,6.6,20.5,197.5,123.81,101.18
2016,3,23,9,0,21.0,193.0,6.9,21.0,204.0,137.42,112.17
2016,3,23,9,15,10.5,154.5,6.95,21.5,160.0,115.19,88.32
2016,3,23,9,30,0.0,116.0,7.0,22.0,116.0,88.42,66.53
2016,3,23,9,45,7.5,176.0,7.05,22.5,181.5,133.25,101.93
2016,3,23,10,0,15.0,236.0,7.1,23.0,247.0,179.0,137.56
2016,3,23,10,15,14.5,243.5,7.0,23.5,254.5,186.93,143.33
2016,3,23,10,30,14.0,251.0,6.9,24.0,262.0,194.72,148.99
2016,3,23,10,45,15.0,262.0,6.85,24.5,274.0,205.67,157.07
2016,3,23,11,0,16.0,273.0,6.8,25.0,286.0,216.8,165.25
2016,3,23,11,15,135.5,345.0,6.7,25.0,458.5,350.67,268.63
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,499.51,381.48
