Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,540.05,411.27
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,582.18,442.13
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,606.77,460.19
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,630.23,477.25
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,680.78,514.45
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,747.22,562.09
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,681.27,512.57
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,603.36,454.21
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,678.86,510.86
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,735.36,553.17
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,737.85,555.38
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,738.2,556.4
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,876.74,659.89
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,988.65,737.53
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,818.22,620.65
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,628.18,481.65
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,766.84,589.11
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,882.4,672.69
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,836.25,641.88
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,788.13,610.29
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,724.43,565.87
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,660.34,520.19
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,581.41,463.8
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,499.07,402.21
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,399.97,322.76
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,307.98,245.59
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,178.96,133.49
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.43,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.08,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,12.99,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,26.38,16.89
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,35.0,25.59
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,43.7,33.88
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,48.29,38.17
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,57.35,46.28
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,61.58,49.88
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,65.77,53.36
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,68.62,55.59
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,71.42,57.74
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,126.25,74.55
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,190.96,114.63
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,255.39,166.55
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,321.16,224.62
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,386.63,283.97
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,452.14,342.77
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,515.82,398.71
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,578.82,452.43
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,638.48,502.71
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,696.41,550.2
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,750.37,592.42
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,801.83,631.57
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,849.4,666.68
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,893.96,698.3
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,933.19,724.98
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,968.89,748.97
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,999.07,769.85
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,1025.31,787.96
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,1044.63,801.62
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,1059.71,812.48
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,1068.56,818.81
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,1073.09,822.32
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,1068.91,820.41
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,1060.52,815.82
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,1045.82,806.24
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,1027.17,794.1
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,1000.03,776.55
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,969.36,756.6
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,938.42,735.94
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,893.35,705.02
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,837.58,665.47
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,780.34,624.08
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,706.01,570.37
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,632.38,514.83
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,540.13,441.88
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,447.71,364.53
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,311.34,242.18
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,171.08,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,6.29,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,13.42,0.0
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,27.36,18.16
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,35.62,26.47
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,43.96,34.39
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,49.97,39.86
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,60.56,49.22
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,64.67,52.55
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,68.73,55.75
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,72.06,58.13
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,75.28,60.36
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,122.4,70.63
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,193.0,114.73
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,257.44,165.29
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,322.5,220.74
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,386.17,276.47
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,449.79,331.39
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,511.52,382.7
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,572.03,431.09
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,629.43,476.2
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,685.14,518.51
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,736.97,555.98
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,786.18,590.43
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,830.8,621.7
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,872.49,649.07
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,908.28,671.66
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,940.46,691.82
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,968.0,710.91
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,991.77,727.69
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,1006.95,737.65
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,1018.02,745.15
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,1024.48,750.72
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,1026.85,753.88
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,1035.14,761.67
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,1024.72,757.38
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,1006.78,749.36
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,985.06,738.91
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,953.32,720.3
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,918.38,699.42
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,873.19,670.09
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,832.07,643.26
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,773.37,602.67
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,713.85,560.73
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,637.78,508.62
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,563.14,454.89
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,464.03,378.22
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,370.52,300.67
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,247.64,192.25
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,117.43,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,41.49,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,16.24,1.3
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,32.14,22.19
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,45.38,34.83
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,58.5,46.95
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,59.57,47.92
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,63.82,51.49
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,95.26,78.93
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,122.1,101.79
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,128.55,106.53
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,138.31,114.06
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,172.47,128.95
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,205.78,156.05
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,235.3,178.54
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,265.16,201.77
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,273.3,209.13
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,273.77,210.05
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,346.65,264.26
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,433.95,328.71
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,511.51,386.61
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,607.86,457.69
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,646.54,484.98
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,683.23,510.61
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,712.35,531.53
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,738.91,550.43
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,778.6,577.74
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,817.32,603.98
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,783.86,579.67
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,729.94,541.84
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,809.98,600.35
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,875.35,647.54
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,840.58,623.21
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,801.94,597.0
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,775.6,579.57
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,725.97,546.35
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,780.45,587.53
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,808.02,609.71
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,683.64,521.22
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,541.3,418.09
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,454.9,356.23
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,392.04,309.7
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,352.8,281.04
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,313.58,251.59
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,271.08,219.31
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,228.61,185.86
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,178.39,144.26
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,128.81,101.99
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,77.18,56.31
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,11.44,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,5.9,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,14.49,2.12
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,28.34,18.54
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,45.42,34.15
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,62.14,49.2
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,78.04,63.23
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,93.7,76.73
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,93.91,76.71
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,94.65,77.1
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,115.97,94.99
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,139.74,114.69
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,125.05,92.32
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,100.67,77.2
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,150.99,116.98
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,202.89,157.42
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,264.63,203.99
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,340.4,262.11
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,398.68,306.65
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,466.62,358.98
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,560.1,432.18
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,667.08,516.0
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,720.89,558.17
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,765.48,593.32
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,809.69,626.48
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,851.27,656.02
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,889.19,681.14
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,924.15,703.96
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,951.9,722.72
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,976.02,738.97
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,995.48,752.81
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,1011.04,764.13
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,1017.78,769.2
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,1020.46,771.71
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,1018.01,770.93
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,1011.51,767.59
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,1007.74,767.87
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,986.31,756.08
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,958.46,738.48
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,927.21,718.53
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,883.69,689.66
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,837.76,659.25
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,787.25,624.1
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,730.37,583.49
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,655.68,529.39
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,582.33,474.09
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,488.79,400.25
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,400.27,325.71
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,223.12,174.34
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,31.61,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,10.62,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.94,3.86
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,30.41,21.07
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,39.28,29.65
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,48.17,37.89
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,53.93,43.05
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,59.67,47.97
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,64.0,51.6
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,73.85,60.0
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,77.28,62.53
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,80.58,64.92
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,125.75,74.43
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,188.53,112.51
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,251.96,162.45
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,320.1,220.46
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,382.61,275.01
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,445.15,328.76
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,505.37,379.36
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,564.5,427.32
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,620.53,471.97
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,674.91,513.9
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,725.64,551.04
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,773.92,585.24
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,817.95,616.7
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,859.13,643.96
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,894.0,665.43
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,925.39,684.39
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,952.29,701.11
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,975.48,715.34
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,990.16,723.23
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,1000.79,728.66
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,1006.43,732.45
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,1022.85,743.34
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,1015.94,740.0
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,1005.0,734.51
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,986.55,724.35
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,964.4,711.93
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,932.37,693.64
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,897.23,673.16
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,858.69,649.89
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,811.59,620.38
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,751.86,581.86
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,691.48,541.74
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,616.36,489.42
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,542.67,435.78
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,447.1,361.71
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,356.77,287.48
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,238.82,185.94
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,121.39,20.91
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,41.97,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,17.78,6.53
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,35.21,24.74
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,46.71,35.54
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,58.14,45.93
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,65.86,52.67
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,76.0,61.27
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,64.82,51.25
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,66.5,52.42
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,72.17,57.0
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,77.8,61.48
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,71.22,52.95
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,63.93,46.75
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,72.53,53.47
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,80.83,59.88
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,153.33,117.06
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,226.72,173.8
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,188.59,143.83
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,147.47,111.56
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,124.48,93.5
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,100.72,74.72
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,121.57,90.97
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,142.96,107.48
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,143.24,107.64
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,143.47,107.82
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,139.62,104.63
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,135.64,101.37
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,112.82,83.57
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,89.8,65.53
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,94.23,68.94
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,98.68,72.36
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,85.34,61.99
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,72.02,51.61
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,76.76,55.46
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,81.57,59.39
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,64.41,45.91
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,47.7,32.7
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,66.25,47.68
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,86.15,63.76
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,112.35,85.21
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,141.71,109.27
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,122.48,94.28
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,103.35,79.18
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,85.69,65.11
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,67.82,50.57
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,50.18,35.92
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,32.07,20.68
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,19.08,9.5
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,6.83,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,3.54,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,2.64,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,5.3,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,9.1,2.27
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,12.91,5.69
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,17.12,9.39
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,21.34,13.04
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,37.87,27.39
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,54.49,41.65
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,59.94,46.15
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,65.4,50.65
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,59.24,43.06
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,53.09,37.9
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,58.17,41.84
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,63.27,45.75
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,82.07,60.76
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,100.66,75.51
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,117.89,88.9
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,135.59,102.59
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,133.36,100.73
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,131.0,98.79
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,149.19,112.86
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,167.86,127.21
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,189.04,143.67
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,210.75,160.48
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,242.08,184.34
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,274.43,208.77
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,360.3,274.48
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,435.38,331.1
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,436.59,331.49
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,437.42,331.85
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,435.3,330.84
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,432.77,329.58
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,495.67,378.11
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,535.27,409.23
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,558.49,428.43
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,602.82,462.63
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,468.04,362.07
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,336.29,261.3
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,260.54,203.32
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,168.65,130.93
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,148.45,115.27
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,128.38,99.4
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,360.93,292.89
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,549.32,440.17
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,461.0,369.4
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,377.27,300.11
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,260.54,201.02
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,142.24,47.6
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,50.31,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,7.08,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,22.18,11.04
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,37.38,26.43
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,48.5,36.72
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,59.57,46.65
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,67.0,53.13
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,71.24,56.63
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,75.68,60.18
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,80.03,63.57
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,79.18,62.34
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,85.13,66.88
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,128.47,75.41
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,189.73,111.41
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,250.3,157.07
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,317.95,212.72
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,380.84,266.43
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,443.92,319.65
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,505.44,370.33
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,566.78,419.28
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,624.56,464.95
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,680.71,508.11
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,733.62,546.72
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,784.29,582.63
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,829.82,614.79
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,872.42,643.2
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,910.6,668.48
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,945.41,691.46
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,974.02,710.34
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,998.76,726.77
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,1017.58,739.44
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,1032.26,749.59
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,1040.41,755.33
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,1044.32,758.54
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,1039.66,756.78
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,1030.89,752.6
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,1015.41,744.97
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,996.05,734.94
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,969.06,718.49
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,950.05,707.47
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,908.49,681.49
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,864.35,653.58
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,808.87,617.3
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,752.04,579.26
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,679.21,531.48
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,612.58,485.73
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,513.04,411.04
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,419.28,335.56
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,295.59,230.62
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,174.35,71.06
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,63.49,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.51,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,21.48,11.33
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,36.79,26.57
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,53.63,42.06
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,70.22,57.09
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,84.98,70.03
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,99.39,82.32
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,113.34,94.26
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,123.13,102.43
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,128.06,106.12
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,127.38,104.97
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,169.38,121.35
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,221.58,157.24
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,195.45,145.09
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,141.74,110.58
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,88.37,67.05
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,31.6,20.44
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,64.22,47.09
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,96.51,73.11
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,110.96,84.69
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,125.73,96.51
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,126.93,97.42
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,128.17,98.39
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,299.29,235.32
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,490.24,383.1
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,356.46,278.97
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,217.39,168.91
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,216.13,168.16
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,214.75,167.18
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,151.58,117.0
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,89.0,66.68
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,219.16,171.84
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,353.28,277.76
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,457.19,360.81
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,539.16,426.2
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,458.52,364.21
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,354.32,282.91
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,456.66,368.07
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,554.38,447.99
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,505.02,410.84
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,455.27,373.2
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,390.76,323.23
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,347.94,289.47
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,416.93,349.55
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,474.08,397.86
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,392.5,329.08
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,315.33,261.85
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,211.82,169.79
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,94.96,42.73
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,33.11,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,10.23,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,21.74,12.27
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,33.1,23.95
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,40.86,31.39
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,48.65,38.57
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,53.45,42.79
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,63.0,51.1
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,66.64,53.97
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,70.25,56.73
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,73.21,58.76
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,76.08,60.67
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,129.56,76.04
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,193.67,114.09
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,257.77,164.05
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,322.63,219.34
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,386.85,275.89
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,450.88,331.77
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,512.76,383.99
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,573.58,433.62
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,631.58,480.51
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,687.81,524.72
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,740.39,564.05
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,790.51,600.5
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,835.63,633.04
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,877.7,661.57
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,915.31,685.92
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,949.43,707.79
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,978.1,727.0
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,1002.88,743.7
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,1020.84,755.99
