Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,1034.62,765.7
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,1042.25,771.56
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,1045.64,774.86
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,1038.62,771.51
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,1027.53,765.73
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,1011.15,756.2
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,990.95,744.28
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,974.24,735.24
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,941.74,715.47
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,898.93,687.76
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,853.6,657.99
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,796.65,619.86
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,738.48,580.0
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,671.75,533.63
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,601.18,482.36
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,508.29,411.32
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,420.31,339.15
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,299.94,237.04
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,183.73,94.3
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,66.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,11.02,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,22.91,13.36
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,34.58,24.92
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,42.63,32.57
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,50.69,39.95
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,55.73,44.33
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,60.77,48.52
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,69.66,55.96
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,73.47,58.82
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,76.29,60.67
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,79.02,62.4
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,124.25,71.22
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,194.72,113.97
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,258.38,162.7
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,322.88,216.64
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,386.47,271.38
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,449.95,325.31
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,511.72,375.92
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,572.51,423.9
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,629.93,468.5
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,685.6,510.31
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,737.65,547.55
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,787.28,581.95
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,832.34,613.32
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,874.44,640.6
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,912.18,664.11
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,946.49,685.29
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,974.97,703.47
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,999.6,719.27
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,1017.47,731.53
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1031.18,741.4
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,1038.77,746.96
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,1042.14,750.1
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,1038.31,749.56
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,1030.32,746.61
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,1013.88,739.26
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,993.59,729.59
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,976.74,721.41
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,944.14,702.79
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,902.29,677.23
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,857.87,649.66
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,801.93,612.91
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,744.63,574.46
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,677.94,530.74
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,607.44,481.96
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,516.41,413.86
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,430.03,344.23
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,310.02,244.06
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,195.07,107.39
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,71.63,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,5.9,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,11.48,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,24.85,15.21
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,37.6,27.61
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,45.85,35.37
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,54.09,42.81
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,59.33,47.31
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,64.55,51.63
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,68.35,54.57
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,77.99,62.51
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,80.58,64.24
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,83.1,65.89
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,127.4,74.54
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,190.45,111.75
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,259.02,164.32
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,322.52,217.23
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,384.92,270.85
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,447.23,323.68
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,507.71,373.81
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,567.29,421.56
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,624.06,466.35
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,679.14,508.45
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,730.55,545.6
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,779.68,579.91
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,824.04,611.09
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,865.51,638.03
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,902.24,660.11
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,935.59,679.69
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,963.64,696.99
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,987.9,711.79
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,1005.92,721.17
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,1019.88,728.01
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,1026.83,731.36
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,1029.6,732.19
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,1025.25,729.35
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,1016.8,724.16
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,999.97,715.32
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,979.38,704.26
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,963.29,694.78
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,931.29,675.16
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,889.16,650.39
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,844.52,623.71
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,789.03,588.78
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,732.23,552.15
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,665.73,511.04
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,595.25,464.56
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,506.09,399.99
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,421.45,333.48
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,303.63,236.55
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,191.75,110.27
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,69.73,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,6.69,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,13.83,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,25.39,15.73
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,37.0,26.91
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,44.59,33.99
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,52.19,40.78
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,57.15,45.01
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,62.09,49.05
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,71.4,56.76
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,75.47,59.81
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,78.15,61.62
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,80.74,63.33
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,125.46,72.01
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,189.23,109.26
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,258.53,162.3
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,322.26,215.6
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,385.03,269.39
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,447.62,322.41
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,508.08,372.58
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,567.51,420.37
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,623.9,465.29
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,678.51,507.64
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,730.08,545.85
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,779.34,581.4
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,823.44,613.56
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,864.58,641.49
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,901.35,666.36
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,934.72,688.93
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,962.29,707.38
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,986.05,723.38
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,1003.07,734.19
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,1016.0,742.44
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,1022.35,748.94
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,1024.53,752.92
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,1019.65,750.95
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,1010.73,746.52
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,944.8,703.44
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,871.72,655.28
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,905.01,680.23
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,923.82,694.69
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,869.43,659.38
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,812.74,622.42
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,754.56,583.67
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,692.78,541.36
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,638.83,504.53
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,584.08,465.35
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,492.53,395.56
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,405.77,325.14
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,291.34,229.35
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,183.49,110.97
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,65.57,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,7.08,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,13.69,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,30.65,20.18
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,47.34,35.72
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,61.32,48.49
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,74.59,60.3
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,44.73,33.89
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,16.76,9.12
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,19.45,11.41
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,22.15,13.67
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,96.28,77.26
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,157.12,127.95
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,179.33,133.54
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,225.28,159.6
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,255.81,173.33
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,316.4,215.33
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,364.44,264.22
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,386.22,288.47
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,443.79,332.16
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,513.37,385.11
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,547.9,412.73
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,578.8,436.95
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,617.04,465.39
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,654.26,492.55
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,764.14,576.42
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,865.05,652.03
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,906.44,680.51
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,944.92,707.22
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,974.61,727.29
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,1000.52,744.82
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,1023.28,758.75
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,1041.96,769.97
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,1049.97,776.93
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,1053.67,781.24
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,1043.09,774.61
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,1028.46,765.52
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,1011.08,753.9
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,1002.53,748.6
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,976.91,732.56
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,947.57,714.15
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,905.08,686.66
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,860.02,657.12
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,808.21,622.63
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,754.6,586.11
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,683.54,537.93
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,618.52,492.09
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,533.02,427.45
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,451.43,361.1
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,333.72,263.09
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,223.82,141.77
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,83.41,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,16.36,0.0
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,29.95,19.81
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,43.6,32.53
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,58.23,45.82
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,72.49,58.47
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,84.46,68.67
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,96.07,78.27
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,90.04,72.66
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,87.22,69.83
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,104.86,84.26
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,119.26,95.68
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,135.88,84.42
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,197.71,115.17
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,259.6,167.6
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,317.74,219.94
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,374.19,266.7
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,429.77,312.08
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,483.63,354.98
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,537.56,396.75
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,585.51,433.74
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,631.09,467.99
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,707.16,524.01
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,774.6,573.74
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,790.9,582.36
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,777.16,570.19
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,778.65,570.07
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,774.86,566.06
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,836.02,609.54
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,898.15,652.66
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,911.31,661.34
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,920.97,668.11
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,912.98,662.58
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,901.15,654.71
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,873.01,636.72
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,846.24,619.62
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,880.41,646.15
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,901.09,661.16
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,909.2,667.22
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,905.61,665.84
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,867.85,642.36
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,821.73,613.3
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,762.57,575.35
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,702.64,536.0
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,629.87,487.58
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,558.27,437.8
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,466.88,369.61
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,380.2,301.26
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,268.58,209.65
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,168.69,108.06
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,58.64,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,7.87,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,15.26,1.27
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,31.36,21.14
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,46.97,35.67
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,59.36,47.03
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,71.58,57.92
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,85.08,69.5
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,98.18,80.43
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,94.39,76.72
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,94.41,76.32
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,119.75,97.33
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,149.16,121.38
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,169.46,119.72
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,213.46,145.1
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,268.15,191.1
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,306.79,225.86
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,351.66,259.98
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,402.49,299.42
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,459.97,344.17
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,523.04,392.64
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,542.75,408.99
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,550.67,415.4
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,603.68,454.49
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,657.59,493.53
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,707.59,529.54
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,758.17,565.36
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,754.66,562.13
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,745.99,555.55
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,766.23,570.06
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,784.25,582.79
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,746.05,555.39
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,719.92,536.17
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,643.11,480.79
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,541.39,406.98
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,479.53,362.38
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,393.49,299.1
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,376.54,287.56
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,359.12,275.37
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,637.34,490.38
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,846.26,642.97
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,752.74,578.28
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,652.7,508.21
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,643.11,504.76
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,636.99,502.66
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,556.61,444.2
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,486.51,391.49
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,398.61,322.33
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,316.61,254.99
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,220.49,174.04
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,130.66,85.78
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,40.92,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,3.54,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,6.83,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,18.3,10.02
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,29.82,20.58
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,43.51,32.91
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,56.95,44.84
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,55.63,43.56
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,53.7,41.67
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,79.99,64.27
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,105.96,86.18
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,80.52,63.93
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,71.57,55.96
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,140.37,104.16
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,227.49,163.33
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,211.32,156.42
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,171.46,131.22
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,249.22,189.97
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,337.56,256.58
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,253.08,193.04
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,150.02,113.43
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,282.87,216.37
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,427.51,325.16
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,327.08,249.04
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,214.92,162.83
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,167.76,126.57
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,119.54,88.97
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,240.01,182.34
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,362.19,274.07
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,289.71,219.45
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,203.08,153.54
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,503.41,385.21
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,787.84,590.1
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,641.53,482.88
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,465.08,352.14
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,736.97,559.15
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,950.11,712.73
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,794.31,603.74
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,627.96,482.51
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,744.61,574.02
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,840.07,646.03
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,633.33,495.89
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,407.5,322.98
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,545.06,434.51
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,636.75,508.24
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,556.73,448.11
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,487.2,394.6
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,405.0,329.01
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,327.63,264.61
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,227.5,179.36
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,122.98,81.71
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,42.53,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,9.83,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,18.76,6.02
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,34.75,23.94
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,50.67,38.53
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,61.73,48.56
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,72.62,58.14
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,63.51,50.05
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,57.56,44.65
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,82.74,66.12
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,107.04,86.47
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,95.83,76.3
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,83.74,65.54
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,81.53,60.44
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,79.17,58.24
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,130.04,98.09
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,180.97,137.31
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,163.18,123.06
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,143.83,107.72
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,128.39,95.42
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,112.22,82.57
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,137.29,101.97
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,163.05,121.81
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,165.6,123.72
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,168.17,125.69
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,365.7,277.03
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,562.68,421.9
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,468.07,351.35
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,349.54,262.43
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,349.04,262.93
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,348.16,262.91
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,280.93,212.43
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,198.88,150.0
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,182.1,137.42
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,165.12,124.5
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,130.98,98.07
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,97.07,71.52
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,91.35,67.19
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,85.62,62.84
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,117.76,88.64
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,152.4,116.41
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,134.11,102.39
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,115.84,88.26
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,100.72,76.42
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,85.55,64.4
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,70.79,52.66
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,55.95,40.64
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,41.97,29.12
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,29.03,18.27
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,18.28,9.15
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,7.58,0.0
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,3.93,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,6.82,0.11
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,11.39,4.21
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,17.11,9.28
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,22.86,14.31
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,29.01,19.6
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,35.17,24.81
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,54.88,41.54
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,73.96,57.48
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,78.17,60.68
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,82.34,63.83
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,101.06,75.47
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,119.94,89.98
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,173.46,130.6
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,222.52,167.19
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,279.76,208.56
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,342.52,254.19
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,391.17,289.57
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,445.89,329.45
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,399.36,296.22
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,335.78,249.22
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,462.74,342.8
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,606.14,444.79
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,631.89,462.84
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,657.19,481.01
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,771.3,562.21
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,875.5,633.96
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,900.66,648.93
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,922.35,662.13
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,939.6,671.06
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,953.13,677.59
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,957.17,679.96
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,957.31,680.06
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,954.48,678.43
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,947.67,674.45
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,929.63,664.31
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,915.66,656.91
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,887.93,639.93
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,857.09,621.08
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,813.87,594.71
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,768.65,566.74
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,718.03,533.56
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,666.11,498.9
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,595.93,452.89
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,527.01,405.27
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,445.26,345.0
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,367.45,284.63
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,259.96,199.3
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,169.06,115.14
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,57.59,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,5.11,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,9.88,1.52
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,22.53,13.89
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,34.96,25.28
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,48.79,37.78
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,62.5,49.93
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,77.07,62.58
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,91.5,74.86
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,105.2,86.29
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,118.78,97.44
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,117.86,95.91
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,116.6,94.14
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,117.95,90.55
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,119.26,91.15
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,180.37,137.92
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,248.65,189.51
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,170.76,129.77
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,78.78,57.74
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,81.9,60.08
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,85.05,62.36
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,135.24,101.83
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,186.39,141.51
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,156.49,117.93
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,125.69,93.72
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,85.53,62.28
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,45.05,30.27
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,44.66,29.91
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,44.25,29.53
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,128.63,96.01
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,216.24,163.71
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,298.15,226.27
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,371.06,281.21
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,342.25,259.75
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,312.52,237.74
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,310.41,236.77
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,308.22,235.72
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,219.85,168.58
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,154.27,117.71
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,148.08,113.21
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,142.03,108.74
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,118.31,90.34
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,94.66,71.74
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,82.66,62.27
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,70.64,52.67
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,58.6,43.03
