Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,116.0,26.5,2.1,15.5,41.5,104.45,65.29
2016,5,2,19,0,0.0,8.0,1.8,15.0,8.0,6.29,0.0
2016,5,2,19,15,0.0,4.0,1.75,15.0,4.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,5.9,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,11.4,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,23.94,14.14
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,36.55,26.6
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,47.01,36.34
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,55.16,43.73
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,60.93,48.84
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,66.65,53.72
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,69.65,55.97
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,72.68,58.17
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,81.58,65.66
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,84.29,67.74
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,85.78,68.64
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,87.19,69.48
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,117.67,72.04
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,184.9,109.05
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,243.9,152.28
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,303.49,201.75
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,362.03,252.5
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,420.15,302.82
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,476.44,350.79
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,531.61,396.52
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,583.79,439.46
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,634.17,479.86
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,681.58,516.06
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,726.81,549.63
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,767.6,580.31
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,805.71,608.51
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,839.41,631.07
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,869.92,650.74
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,894.96,667.64
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,916.3,682.08
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,932.51,693.43
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,944.79,702.27
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,950.39,706.48
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,951.97,708.18
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,946.82,705.85
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,937.76,701.07
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,921.71,691.41
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,902.06,679.44
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,886.15,670.43
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,855.74,651.41
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,816.76,626.82
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,775.4,600.29
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,725.32,567.29
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,677.57,535.32
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,616.69,491.27
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,556.33,445.44
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,482.15,387.55
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,411.21,330.06
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,323.39,258.2
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,243.45,189.7
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,143.63,93.0
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,31.1,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,5.9,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,11.41,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,23.95,14.21
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,36.57,26.46
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,47.32,36.34
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,55.76,43.92
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,61.86,49.16
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,67.89,54.14
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,71.8,57.14
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,75.64,59.99
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,78.47,62.05
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,87.97,69.75
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,89.57,70.56
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,91.07,71.3
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,120.49,73.49
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,179.57,103.37
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,238.76,145.82
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,303.38,197.95
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,361.18,247.26
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,418.68,296.51
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,474.29,342.97
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,528.86,387.35
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,580.53,429.0
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,630.49,468.24
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,678.39,504.17
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,724.44,537.82
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,765.0,567.69
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,802.91,595.16
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,837.24,617.87
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,868.49,637.57
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,893.52,654.34
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,914.86,668.74
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,931.1,679.86
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,943.4,688.53
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,949.48,693.26
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,951.56,695.55
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,946.93,693.6
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,938.4,689.26
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,922.42,680.85
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,914.3,677.84
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,887.14,661.04
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,856.78,642.2
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,818.43,617.84
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,777.66,591.59
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,727.89,557.83
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,680.66,525.45
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,619.45,483.47
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,558.74,439.71
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,485.64,384.02
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,415.52,328.45
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,325.92,256.62
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,244.36,188.11
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,141.98,92.77
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,30.61,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,6.69,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,13.82,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,24.53,14.65
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,35.29,25.03
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,42.87,32.02
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,50.45,38.74
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,55.42,43.04
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,60.37,47.17
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,69.9,55.14
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,74.27,58.56
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,76.91,60.33
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,79.46,62.0
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,82.28,63.88
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,84.89,65.56
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,114.04,67.57
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,181.54,103.1
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,240.72,144.93
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,299.81,192.27
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,357.48,240.77
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,414.62,288.89
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,469.54,333.92
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,522.96,376.42
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,573.88,416.7
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,623.0,454.57
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,647.61,470.96
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,649.52,470.0
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,685.95,496.33
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,721.54,521.58
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,729.19,527.51
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,733.13,531.0
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,750.76,543.93
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,765.91,555.1
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,779.55,565.5
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,790.55,574.23
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,762.96,555.77
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,716.67,525.06
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,738.73,542.32
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,742.07,546.83
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,724.41,535.99
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,704.02,523.43
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,742.68,554.65
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,782.45,585.19
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,636.75,482.65
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,489.5,375.38
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,445.8,345.45
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,401.7,313.96
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,359.17,282.59
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,316.8,250.53
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,272.36,215.97
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,228.42,180.65
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,177.02,138.41
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,128.11,96.96
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,73.45,46.35
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,6.69,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.02,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.27,15.43
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.78,26.48
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,44.66,33.75
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,52.52,40.73
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,57.75,45.26
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,62.95,49.61
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,67.06,52.79
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,76.92,60.8
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,79.82,62.9
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,82.61,64.89
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,84.16,65.7
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,85.61,66.44
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,122.51,74.83
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,181.59,103.41
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,240.88,145.18
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,300.62,193.03
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,359.5,242.69
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,417.93,292.01
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,473.99,338.03
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,528.84,381.65
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,580.96,422.38
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,631.21,460.33
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,679.02,494.7
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,724.89,526.57
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,766.02,555.28
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,804.4,581.43
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,838.66,603.91
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,869.73,623.76
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,895.31,640.07
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,917.15,654.08
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,933.37,663.32
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,945.6,670.16
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,951.54,675.18
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,953.4,677.85
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,947.29,675.68
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,937.29,671.24
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,921.98,665.39
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,903.05,657.2
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,875.85,642.21
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,855.51,631.69
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,817.8,609.32
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,777.65,585.1
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,727.51,552.76
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,676.14,518.91
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,619.58,480.87
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,560.08,438.47
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,486.99,384.26
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,417.02,329.96
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,332.05,261.83
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,254.41,196.44
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,159.39,108.08
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,46.81,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,7.08,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,13.65,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,26.81,16.74
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,39.94,29.12
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,49.98,38.34
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,59.92,47.22
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,69.2,55.27
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,75.5,60.51
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,98.58,80.09
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,124.23,101.47
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,134.28,109.38
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,143.98,116.92
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,135.22,108.78
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,132.26,105.59
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,175.24,126.18
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,233.52,167.89
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,246.68,165.16
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,294.29,193.42
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,349.93,240.41
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,405.46,287.32
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,459.31,332.28
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,511.93,375.05
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,561.8,415.35
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,610.17,453.48
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,650.1,484.12
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,695.83,517.93
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,734.2,546.6
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,770.09,573.0
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,801.79,594.89
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,830.51,613.27
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,853.96,629.28
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,873.91,643.0
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,715.34,529.62
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,477.08,353.2
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,577.24,429.07
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,679.01,503.42
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,544.65,406.61
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,407.62,305.59
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,573.83,432.9
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,715.38,538.1
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,764.36,576.05
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,797.32,602.03
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,757.59,576.4
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,715.9,549.49
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,666.43,516.37
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,616.09,481.45
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,555.12,437.97
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,494.98,393.56
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,419.12,335.38
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,354.39,283.46
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,275.11,218.27
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,203.54,157.3
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,116.0,78.53
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,11.02,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,5.11,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,9.9,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,27.2,16.97
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,43.59,32.01
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,60.42,47.08
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,77.06,61.71
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,89.97,72.78
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,102.67,83.4
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,73.54,58.02
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,40.6,29.43
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,32.16,22.01
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,23.73,14.67
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,25.68,16.22
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,27.64,17.77
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,39.63,26.4
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,51.67,35.99
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,49.4,34.07
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,47.13,32.18
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,119.47,89.23
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,190.09,143.93
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,221.93,167.81
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,254.68,192.17
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,235.97,177.87
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,216.06,162.71
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,139.25,103.72
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,59.91,41.75
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,89.78,65.26
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,119.97,88.81
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,89.33,64.88
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,58.45,40.64
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,122.84,91.26
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,188.65,142.22
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,271.62,205.62
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,349.01,263.67
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,285.87,216.69
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,208.64,158.41
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,304.21,232.54
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,390.3,297.66
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,254.07,194.99
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,112.5,84.53
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,127.5,96.9
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,143.13,109.62
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,106.26,80.72
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,70.12,51.86
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,107.81,83.12
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,149.04,117.19
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,126.74,99.44
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,104.76,81.67
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,85.33,65.64
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,65.91,49.36
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,47.75,34.02
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,29.1,18.15
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,16.02,6.34
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,3.93,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,7.87,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,15.27,0.0
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,31.03,20.09
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,46.78,34.63
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,61.17,47.55
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,75.29,59.95
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,88.4,71.17
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,102.77,83.21
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,108.83,87.94
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,113.83,91.69
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,117.8,94.5
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,121.45,97.02
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,153.07,122.74
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,175.55,140.57
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,198.22,146.46
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,236.1,170.01
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,269.28,189.97
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,304.87,214.32
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,346.3,247.59
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,388.56,281.6
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,413.17,303.91
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,424.78,314.32
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,502.25,372.05
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,604.44,449.01
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,608.35,451.13
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,591.37,436.9
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,606.95,448.16
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,619.73,456.98
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,638.45,471.06
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,655.91,484.21
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,775.77,573.73
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,869.03,641.74
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,884.65,650.4
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,896.54,656.99
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,901.09,660.42
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,915.82,670.85
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,909.77,667.44
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,899.96,661.76
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,882.94,652.49
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,862.48,641.08
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,834.08,623.17
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,802.83,603.3
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,768.61,582.06
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,727.29,555.57
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,677.27,521.39
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,626.45,485.33
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,566.11,441.99
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,506.5,397.94
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,436.15,344.23
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,363.63,287.03
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,283.92,222.33
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,211.86,161.74
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,129.73,89.06
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,30.53,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,7.47,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,14.6,0.15
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,31.91,20.73
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,49.03,36.29
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,61.41,47.38
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,73.11,57.58
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,84.21,66.96
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,98.41,78.73
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,113.88,91.33
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,127.03,101.77
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,114.68,90.91
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,106.4,83.56
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,104.96,81.91
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,103.67,80.43
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,125.69,80.57
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,179.32,106.38
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,232.36,142.71
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,292.17,189.29
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,345.78,233.83
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,399.42,278.69
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,450.96,320.88
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,501.74,361.41
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,550.17,399.9
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,597.23,436.43
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,639.89,467.98
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,680.13,496.95
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,718.02,524.54
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,753.68,550.1
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,782.78,570.86
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,808.7,589.24
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,683.48,498.69
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,496.42,362.23
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,701.83,514.15
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,875.72,637.98
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,878.63,639.89
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,877.92,640.64
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,865.91,633.88
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,850.48,624.89
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,797.63,589.14
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,737.45,548.11
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,641.88,480.58
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,531.77,401.16
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,515.3,392.41
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,496.04,381.06
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,451.06,349.14
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,406.84,317.18
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,410.87,323.03
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,423.3,334.3
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,341.73,271.18
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,279.06,221.01
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,208.82,163.33
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,144.38,109.36
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,84.12,56.73
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,15.47,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,3.93,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,5.51,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,10.66,0.0
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,27.36,17.18
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,43.14,31.45
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,60.18,46.54
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,75.99,60.3
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,90.35,72.5
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,104.41,84.16
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,105.93,85.0
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,106.04,84.61
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,111.12,88.37
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,115.96,91.9
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,122.34,96.67
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,126.8,99.82
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,146.59,99.28
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,196.4,123.7
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,249.6,161.21
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,302.37,202.79
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,352.17,243.18
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,402.59,284.18
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,451.49,323.67
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,498.97,360.99
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,526.71,383.76
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,538.38,393.38
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,533.33,389.39
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,516.5,376.17
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,558.36,406.47
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,607.18,441.09
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,541.71,394.33
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,463.24,337.82
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,445.28,325.42
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,425.6,311.47
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,474.97,347.92
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,541.97,395.96
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,515.81,377.46
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,469.85,345.44
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,553.06,407.39
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,635.64,467.22
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,639.0,471.23
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,639.46,473.78
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,460.34,345.27
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,285.84,214.64
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,476.17,362.99
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,635.55,482.63
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,482.98,371.51
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,342.56,266.06
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,298.05,233.13
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,255.34,200.42
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,278.48,220.01
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,280.24,221.58
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,210.63,164.61
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,146.48,111.05
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,82.91,56.27
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.14,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,4.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,8.26,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,15.93,2.59
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,31.23,20.39
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,46.39,34.11
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,59.95,46.16
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,73.89,58.24
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,76.97,60.75
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,79.99,63.06
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,104.21,83.15
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,127.83,102.35
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,140.01,111.99
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,153.82,122.91
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,158.69,126.2
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,175.16,138.86
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,150.3,112.66
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,122.44,90.78
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,123.29,91.04
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,124.09,91.27
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,82.14,58.76
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,37.92,24.24
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,236.04,173.77
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,435.59,316.77
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,494.1,358.09
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,558.43,404.32
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,577.7,417.72
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,593.6,428.48
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,569.3,411.38
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,532.44,385.04
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,564.28,408.27
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,596.64,431.4
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,627.89,453.53
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,649.45,469.21
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,541.74,394.51
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,424.99,311.43
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,537.15,395.2
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,651.42,477.55
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,474.43,351.86
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,294.19,219.07
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,373.35,280.37
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,471.86,353.42
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,545.6,409.28
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,594.24,447.06
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,621.28,468.61
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,624.79,474.07
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,486.57,374.01
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,374.97,290.45
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,312.31,244.01
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,267.88,210.06
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,222.34,174.57
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,178.25,139.32
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,131.19,100.9
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,77.35,56.52
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,41.28,25.68
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,6.83,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,3.54,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
