Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.5,19.5,9.0,6.69,0.0
2016,5,13,6,0,19.0,17.0,2.6,20.0,18.0,13.26,1.8
2016,5,13,6,15,64.0,44.0,2.6,20.0,54.0,32.34,21.5
2016,5,13,6,30,109.0,71.0,2.6,20.0,90.0,50.67,38.11
2016,5,13,6,45,164.5,97.0,2.6,20.5,137.0,68.19,53.68
2016,5,13,7,0,220.0,123.0,2.6,21.0,184.0,84.95,68.27
2016,5,13,7,15,116.5,128.5,2.6,21.5,161.5,89.21,71.77
2016,5,13,7,30,13.0,134.0,2.6,22.0,139.0,96.85,77.99
2016,5,13,7,45,208.0,164.0,2.6,22.5,264.0,109.53,88.32
2016,5,13,8,0,403.0,194.0,2.6,23.0,389.0,130.02,105.01
2016,5,13,8,15,435.0,207.0,2.55,23.5,439.5,133.13,106.96
2016,5,13,8,30,467.0,220.0,2.5,24.0,490.0,139.09,111.27
2016,5,13,8,45,496.5,228.5,2.5,25.0,539.0,142.17,112.97
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,145.03,114.48
2016,5,13,9,15,546.5,245.0,2.4,26.0,632.5,163.02,113.94
2016,5,13,9,30,567.0,253.0,2.3,26.0,677.0,209.83,137.15
2016,5,13,9,45,588.5,256.0,2.2,26.5,717.5,256.25,168.23
2016,5,13,10,0,610.0,259.0,2.1,27.0,758.0,302.62,203.36
2016,5,13,10,15,622.0,264.0,2.0,27.5,791.0,350.66,241.62
2016,5,13,10,30,634.0,269.0,1.9,28.0,824.0,399.46,280.46
2016,5,13,10,45,647.5,269.5,1.8,28.5,852.0,446.54,317.34
2016,5,13,11,0,661.0,270.0,1.7,29.0,880.0,494.01,353.49
2016,5,13,11,15,667.0,272.5,1.65,29.0,899.0,539.13,387.85
2016,5,13,11,30,673.0,275.0,1.6,29.0,918.0,583.49,420.72
2016,5,13,11,45,554.0,349.0,1.55,29.0,882.5,606.2,436.74
2016,5,13,12,0,435.0,423.0,1.5,29.0,847.0,613.7,441.35
2016,5,13,12,15,469.5,390.5,1.45,29.0,850.0,642.14,461.84
2016,5,13,12,30,504.0,358.0,1.4,29.0,853.0,669.89,481.51
2016,5,13,12,45,607.0,306.5,1.35,29.5,898.5,729.82,522.21
2016,5,13,13,0,710.0,255.0,1.3,30.0,944.0,797.44,566.61
2016,5,13,13,15,469.0,366.5,1.25,30.0,820.0,719.44,511.16
2016,5,13,13,30,228.0,478.0,1.2,30.0,696.0,607.55,433.13
2016,5,13,13,45,140.0,444.5,1.2,30.0,578.0,513.39,369.55
2016,5,13,14,0,52.0,411.0,1.2,30.0,460.0,397.79,288.66
2016,5,13,14,15,272.0,373.5,1.2,29.5,610.5,595.72,432.71
2016,5,13,14,30,492.0,336.0,1.2,29.0,761.0,779.92,558.69
2016,5,13,14,45,469.0,325.0,1.2,29.0,717.0,755.2,541.45
2016,5,13,15,0,446.0,314.0,1.2,29.0,673.0,727.77,524.57
2016,5,13,15,15,428.0,307.0,1.2,29.0,636.5,706.07,511.37
2016,5,13,15,30,410.0,300.0,1.2,29.0,600.0,682.28,496.63
2016,5,13,15,45,473.5,252.5,1.2,29.0,577.5,688.58,504.21
2016,5,13,16,0,537.0,205.0,1.2,29.0,555.0,688.54,507.32
2016,5,13,16,15,540.0,185.0,1.15,28.5,512.5,660.55,490.62
2016,5,13,16,30,543.0,165.0,1.1,28.0,470.0,629.76,471.97
2016,5,13,16,45,411.0,174.5,1.05,28.0,391.5,523.62,396.62
2016,5,13,17,0,279.0,184.0,1.0,28.0,313.0,407.27,312.11
2016,5,13,17,15,235.0,170.5,0.9,27.5,270.0,354.58,274.1
2016,5,13,17,30,191.0,157.0,0.8,27.0,227.0,290.67,226.28
2016,5,13,17,45,163.5,133.0,0.75,26.5,185.5,242.96,189.95
2016,5,13,18,0,136.0,109.0,0.7,26.0,144.0,196.92,153.68
2016,5,13,18,15,134.5,85.0,0.75,25.5,112.5,166.39,128.83
2016,5,13,18,30,133.0,61.0,0.8,25.0,81.0,144.3,109.26
2016,5,13,18,45,77.0,36.5,0.85,25.0,47.0,77.98,53.24
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,20.32,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,8.06,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,11.5,11.0,1.6,20.5,11.5,8.65,0.0
2016,5,14,6,0,23.0,22.0,1.7,21.0,23.0,16.76,4.34
2016,5,14,6,15,87.0,44.0,1.7,21.5,57.5,32.52,21.57
2016,5,14,6,30,151.0,66.0,1.7,22.0,92.0,47.78,35.35
2016,5,14,6,45,223.0,80.0,1.7,22.5,134.5,58.1,44.59
2016,5,14,7,0,295.0,94.0,1.7,23.0,177.0,67.22,52.53
2016,5,14,7,15,301.5,116.5,1.6,23.5,217.5,82.86,65.76
2016,5,14,7,30,308.0,139.0,1.5,24.0,258.0,96.76,77.21
2016,5,14,7,45,193.5,170.5,1.45,24.5,249.0,116.54,93.35
2016,5,14,8,0,79.0,202.0,1.4,25.0,240.0,136.36,109.18
2016,5,14,8,15,105.0,230.0,1.25,25.5,287.0,153.34,122.35
2016,5,14,8,30,131.0,258.0,1.1,26.0,334.0,163.07,129.43
2016,5,14,8,45,157.5,283.0,1.0,26.5,382.5,176.34,139.28
2016,5,14,9,0,184.0,308.0,0.9,27.0,431.0,189.11,148.58
2016,5,14,9,15,118.5,316.0,0.8,27.0,397.5,196.5,145.14
2016,5,14,9,30,53.0,324.0,0.7,27.0,364.0,217.8,160.5
2016,5,14,9,45,47.5,335.0,0.6,27.0,372.5,232.05,170.44
2016,5,14,10,0,42.0,346.0,0.5,27.0,381.0,245.49,180.09
2016,5,14,10,15,49.0,370.5,0.5,27.0,412.5,270.02,197.68
2016,5,14,10,30,56.0,395.0,0.5,27.0,444.0,295.91,216.18
2016,5,14,10,45,33.5,310.5,0.55,27.0,340.0,239.53,175.84
2016,5,14,11,0,11.0,226.0,0.6,27.0,236.0,176.77,130.07
2016,5,14,11,15,10.5,222.0,0.7,27.0,232.0,174.92,129.0
2016,5,14,11,30,10.0,218.0,0.8,27.0,228.0,172.89,127.55
2016,5,14,11,45,10.5,219.0,0.95,27.0,229.5,175.12,129.33
2016,5,14,12,0,11.0,220.0,1.1,27.0,231.0,177.35,131.12
2016,5,14,12,15,16.5,289.5,1.15,26.5,306.0,235.98,175.25
2016,5,14,12,30,22.0,359.0,1.2,26.0,381.0,296.01,219.66
2016,5,14,12,45,12.5,255.5,1.25,26.0,268.5,209.52,155.6
2016,5,14,13,0,3.0,152.0,1.3,26.0,156.0,121.26,88.94
2016,5,14,13,15,3.0,150.5,1.35,26.0,154.0,120.29,88.44
2016,5,14,13,30,3.0,149.0,1.4,26.0,152.0,119.27,87.73
2016,5,14,13,45,3.5,152.5,1.45,26.0,156.0,122.61,90.42
2016,5,14,14,0,4.0,156.0,1.5,26.0,160.0,125.96,93.12
2016,5,14,14,15,2.0,94.5,1.45,25.5,96.5,75.28,53.95
2016,5,14,14,30,0.0,33.0,1.4,25.0,33.0,25.5,14.73
2016,5,14,14,45,0.0,45.5,1.35,25.0,45.5,35.15,22.48
2016,5,14,15,0,0.0,58.0,1.3,25.0,58.0,44.79,30.22
2016,5,14,15,15,0.0,62.0,1.25,24.5,62.0,47.84,32.79
2016,5,14,15,30,0.0,66.0,1.2,24.0,66.0,50.89,35.39
2016,5,14,15,45,0.0,82.0,1.15,24.0,82.0,63.24,45.39
2016,5,14,16,0,0.0,98.0,1.1,24.0,98.0,75.74,55.51
2016,5,14,16,15,0.0,124.5,1.1,23.5,124.5,97.67,73.34
2016,5,14,16,30,0.0,151.0,1.1,23.0,151.0,121.0,92.35
2016,5,14,16,45,244.5,147.0,1.1,23.0,261.0,346.29,274.85
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,534.22,417.46
2016,5,14,17,15,415.0,144.0,1.05,22.5,320.0,466.77,366.22
2016,5,14,17,30,341.0,145.0,1.0,22.0,269.0,389.07,308.19
2016,5,14,17,45,300.5,125.0,0.95,22.0,221.0,330.23,262.81
2016,5,14,18,0,260.0,105.0,0.9,22.0,173.0,273.96,217.85
2016,5,14,18,15,199.5,83.0,1.0,21.5,127.5,207.63,164.0
2016,5,14,18,30,139.0,61.0,1.1,21.0,82.0,146.39,112.81
2016,5,14,18,45,69.5,38.5,1.2,21.0,49.0,77.3,53.99
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,12.31,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,6.29,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.0,2.65,16.0,10.0,7.87,0.0
2016,5,15,6,0,0.0,20.0,2.8,16.0,20.0,15.25,4.08
2016,5,15,6,15,33.0,43.5,2.8,16.0,49.0,32.07,21.78
2016,5,15,6,30,66.0,67.0,2.8,16.0,78.0,48.15,36.61
2016,5,15,6,45,113.0,86.5,2.85,16.5,114.5,61.85,49.04
2016,5,15,7,0,160.0,106.0,2.9,17.0,151.0,75.45,61.07
2016,5,15,7,15,171.5,130.0,2.9,17.0,188.0,90.93,74.6
2016,5,15,7,30,183.0,154.0,2.9,17.0,225.0,105.99,87.5
2016,5,15,7,45,133.0,178.5,2.95,17.5,234.5,119.72,98.87
2016,5,15,8,0,83.0,203.0,3.0,18.0,244.0,137.03,113.09
2016,5,15,8,15,85.5,228.0,2.95,18.5,274.0,151.93,125.03
2016,5,15,8,30,88.0,253.0,2.9,19.0,304.0,166.44,136.48
2016,5,15,8,45,54.5,248.0,2.9,19.5,280.5,164.53,134.14
2016,5,15,9,0,21.0,243.0,2.9,20.0,257.0,172.2,139.83
2016,5,15,9,15,32.0,278.0,2.8,20.5,301.5,183.45,141.32
2016,5,15,9,30,43.0,313.0,2.7,21.0,346.0,210.71,160.77
2016,5,15,9,45,60.5,346.5,2.6,21.5,395.0,240.45,181.99
2016,5,15,10,0,78.0,380.0,2.5,22.0,444.0,273.13,205.6
2016,5,15,10,15,78.0,397.0,2.4,22.0,463.5,293.96,221.39
2016,5,15,10,30,78.0,414.0,2.3,22.0,483.0,314.97,237.31
2016,5,15,10,45,61.0,409.0,2.2,22.5,464.0,315.29,237.5
2016,5,15,11,0,44.0,404.0,2.1,23.0,445.0,312.98,235.53
2016,5,15,11,15,34.0,382.5,2.05,23.0,414.5,300.35,226.21
2016,5,15,11,30,24.0,361.0,2.0,23.0,384.0,286.93,216.21
2016,5,15,11,45,41.0,407.5,1.95,23.5,447.5,335.07,251.55
2016,5,15,12,0,58.0,454.0,1.9,24.0,511.0,387.6,289.31
2016,5,15,12,15,53.0,447.5,1.9,24.0,499.5,387.17,288.81
2016,5,15,12,30,48.0,441.0,1.9,24.0,488.0,385.77,287.85
2016,5,15,12,45,40.0,420.5,1.9,24.0,459.5,369.77,276.26
2016,5,15,13,0,32.0,400.0,1.9,24.0,431.0,352.14,263.49
2016,5,15,13,15,31.0,391.0,1.95,24.0,420.5,348.46,261.14
2016,5,15,13,30,30.0,382.0,2.0,24.0,410.0,344.16,258.29
2016,5,15,13,45,22.0,326.5,2.05,24.0,347.0,279.58,210.68
2016,5,15,14,0,14.0,271.0,2.1,24.0,284.0,228.08,172.24
2016,5,15,14,15,21.5,306.5,2.1,23.5,326.0,265.25,201.31
2016,5,15,14,30,29.0,342.0,2.1,23.0,368.0,321.21,244.06
2016,5,15,14,45,25.0,317.0,2.1,23.0,338.5,297.32,226.27
2016,5,15,15,0,21.0,292.0,2.1,23.0,309.0,256.2,195.61
2016,5,15,15,15,15.0,253.5,2.0,23.0,265.5,218.58,167.15
2016,5,15,15,30,9.0,215.0,1.9,23.0,222.0,180.89,138.27
2016,5,15,15,45,11.5,218.5,1.85,23.0,226.5,186.94,143.51
2016,5,15,16,0,14.0,222.0,1.8,23.0,231.0,193.3,148.93
2016,5,15,16,15,7.0,152.5,1.75,22.5,157.0,127.17,97.3
2016,5,15,16,30,0.0,83.0,1.7,22.0,83.0,63.86,46.68
2016,5,15,16,45,0.0,105.0,1.65,22.0,105.0,81.94,61.65
2016,5,15,17,0,0.0,127.0,1.6,22.0,127.0,101.87,78.06
2016,5,15,17,15,0.0,110.0,1.55,21.5,110.0,87.87,67.05
2016,5,15,17,30,0.0,93.0,1.5,21.0,93.0,73.85,55.87
2016,5,15,17,45,0.0,76.5,1.45,21.0,76.5,60.23,44.71
2016,5,15,18,0,0.0,60.0,1.4,21.0,60.0,46.56,33.32
2016,5,15,18,15,0.0,45.0,1.35,20.5,45.0,34.43,23.1
2016,5,15,18,30,0.0,30.0,1.3,20.0,30.0,22.89,13.25
2016,5,15,18,45,0.0,18.0,1.3,20.0,18.0,13.7,5.15
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,2.15,19.0,7.0,5.51,0.0
2016,5,16,6,0,0.0,14.0,2.0,19.0,14.0,10.65,1.33
2016,5,16,6,15,0.0,31.0,1.95,19.0,31.0,23.66,14.43
2016,5,16,6,30,0.0,48.0,1.9,19.0,48.0,36.15,25.8
2016,5,16,6,45,0.0,69.0,1.9,19.0,69.0,51.21,39.29
2016,5,16,7,0,0.0,90.0,1.9,19.0,90.0,66.11,52.45
2016,5,16,7,15,96.5,122.0,1.85,19.0,159.5,85.37,69.16
2016,5,16,7,30,193.0,154.0,1.8,19.0,229.0,106.2,86.92
2016,5,16,7,45,100.5,158.5,1.8,19.5,198.0,108.3,88.22
2016,5,16,8,0,8.0,163.0,1.8,20.0,167.0,117.83,95.8
2016,5,16,8,15,7.0,172.0,1.6,20.0,175.5,124.67,101.16
2016,5,16,8,30,6.0,181.0,1.4,20.0,184.0,131.39,106.37
2016,5,16,8,45,21.5,225.5,1.2,20.5,239.5,160.46,129.8
2016,5,16,9,0,37.0,270.0,1.0,21.0,295.0,176.44,142.0
2016,5,16,9,15,18.5,179.5,0.85,21.5,192.0,126.7,95.79
2016,5,16,9,30,0.0,89.0,0.7,22.0,89.0,68.77,49.89
2016,5,16,9,45,2.5,133.0,0.55,22.5,135.0,101.75,75.77
2016,5,16,10,0,5.0,177.0,0.4,23.0,181.0,134.51,100.72
2016,5,16,10,15,17.0,262.0,0.4,23.5,277.0,198.83,148.87
2016,5,16,10,30,29.0,347.0,0.4,24.0,373.0,255.81,190.18
2016,5,16,10,45,30.5,362.0,0.45,24.5,390.0,272.21,201.55
2016,5,16,11,0,32.0,377.0,0.5,25.0,407.0,289.07,213.44
2016,5,16,11,15,23.0,326.5,0.55,25.0,348.5,255.16,188.85
2016,5,16,11,30,14.0,276.0,0.6,25.0,290.0,218.44,162.07
2016,5,16,11,45,18.5,318.5,0.7,25.5,336.5,254.93,189.02
2016,5,16,12,0,23.0,361.0,0.8,26.0,383.0,292.45,216.03
2016,5,16,12,15,211.5,398.0,1.0,26.0,605.5,464.18,341.85
2016,5,16,12,30,400.0,435.0,1.2,26.0,828.0,644.56,468.02
2016,5,16,12,45,335.5,460.0,1.45,26.5,789.0,638.16,462.52
2016,5,16,13,0,271.0,485.0,1.7,27.0,750.0,627.13,455.02
2016,5,16,13,15,188.5,480.5,2.05,27.0,663.5,562.81,411.82
2016,5,16,13,30,106.0,476.0,2.4,27.0,577.0,488.35,359.9
2016,5,16,13,45,201.0,459.0,2.75,27.0,645.0,575.58,425.47
2016,5,16,14,0,296.0,442.0,3.1,27.0,713.0,666.37,491.95
2016,5,16,14,15,239.5,437.0,3.35,27.0,651.5,605.75,449.69
2016,5,16,14,30,183.0,432.0,3.6,27.0,590.0,557.98,416.2
2016,5,16,14,45,229.0,405.5,3.85,27.0,595.5,579.07,434.17
2016,5,16,15,0,275.0,379.0,4.1,27.0,601.0,616.99,463.62
2016,5,16,15,15,143.0,302.5,4.15,26.5,417.5,410.59,313.15
2016,5,16,15,30,11.0,226.0,4.2,26.0,234.0,192.03,145.61
2016,5,16,15,45,5.5,187.0,4.3,26.0,191.0,154.38,116.9
2016,5,16,16,0,0.0,148.0,4.4,26.0,148.0,117.03,87.74
2016,5,16,16,15,35.5,194.0,4.3,25.5,214.5,199.78,154.62
2016,5,16,16,30,71.0,240.0,4.2,25.0,281.0,276.48,216.0
2016,5,16,16,45,64.0,214.5,4.15,25.0,248.5,246.4,192.92
2016,5,16,17,0,57.0,189.0,4.1,25.0,216.0,216.28,169.76
2016,5,16,17,15,51.5,165.5,3.9,24.5,187.5,189.44,149.15
2016,5,16,17,30,46.0,142.0,3.7,24.0,159.0,162.64,128.18
2016,5,16,17,45,257.5,108.0,3.5,23.5,178.0,282.11,227.63
2016,5,16,18,0,469.0,74.0,3.3,23.0,197.0,374.73,301.06
2016,5,16,18,15,391.0,62.5,2.9,22.5,148.5,293.55,233.52
2016,5,16,18,30,313.0,51.0,2.5,22.0,100.0,225.4,175.31
2016,5,16,18,45,206.5,34.5,2.2,21.5,62.0,146.67,106.96
2016,5,16,19,0,100.0,18.0,1.9,21.0,24.0,69.22,6.18
2016,5,16,19,15,50.0,9.0,1.8,20.5,12.0,22.79,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,23.0,2.2,18.5,23.0,17.52,9.27
2016,5,17,6,30,0.0,36.0,2.3,19.0,36.0,27.5,18.31
2016,5,17,6,45,0.0,51.0,2.45,19.5,51.0,39.01,28.58
2016,5,17,7,0,0.0,66.0,2.6,20.0,66.0,50.12,38.33
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,52.8,40.56
2016,5,17,7,30,0.0,72.0,2.7,21.0,72.0,55.25,42.5
2016,5,17,7,45,0.0,56.5,2.75,21.5,56.5,43.28,31.92
2016,5,17,8,0,0.0,41.0,2.8,22.0,41.0,31.37,21.47
2016,5,17,8,15,0.0,75.0,2.8,22.0,75.0,57.64,43.88
2016,5,17,8,30,0.0,109.0,2.8,22.0,109.0,83.0,65.19
2016,5,17,8,45,0.0,104.5,2.8,22.5,104.5,80.01,62.3
2016,5,17,9,0,0.0,100.0,2.8,23.0,100.0,76.9,59.36
2016,5,17,9,15,2.5,142.0,2.7,23.5,144.0,107.07,80.32
2016,5,17,9,30,5.0,184.0,2.6,24.0,188.0,137.19,103.43
2016,5,17,9,45,17.5,253.5,2.55,24.5,268.0,187.57,141.41
2016,5,17,10,0,30.0,323.0,2.5,25.0,348.0,228.61,171.57
2016,5,17,10,15,52.5,368.5,2.4,25.0,414.5,269.09,201.12
2016,5,17,10,30,75.0,414.0,2.3,25.0,481.0,313.26,233.39
2016,5,17,10,45,59.0,408.0,2.25,25.0,461.5,313.2,233.7
2016,5,17,11,0,43.0,402.0,2.2,25.0,442.0,310.57,232.02
2016,5,17,11,15,72.0,439.5,2.15,25.0,508.0,358.18,266.93
2016,5,17,11,30,101.0,477.0,2.1,25.0,574.0,409.76,304.3
2016,5,17,11,45,59.0,395.5,2.05,25.5,452.5,336.35,250.35
2016,5,17,12,0,17.0,314.0,2.0,26.0,331.0,252.8,188.26
2016,5,17,12,15,107.0,409.5,2.05,26.0,515.0,398.54,296.78
2016,5,17,12,30,197.0,505.0,2.1,26.0,699.0,547.44,403.0
2016,5,17,12,45,226.0,497.0,2.15,26.5,718.5,577.91,423.63
2016,5,17,13,0,255.0,489.0,2.2,27.0,738.0,616.67,450.49
2016,5,17,13,15,522.5,336.0,2.25,27.0,837.0,731.53,535.52
2016,5,17,13,30,790.0,183.0,2.3,27.0,936.0,834.4,610.81
2016,5,17,13,45,782.0,183.0,2.4,27.0,914.5,847.26,619.76
2016,5,17,14,0,774.0,183.0,2.5,27.0,893.0,856.48,627.11
2016,5,17,14,15,540.0,296.0,2.5,27.0,784.0,771.59,566.29
2016,5,17,14,30,306.0,409.0,2.5,27.0,675.0,661.19,486.72
2016,5,17,14,45,531.5,285.0,2.55,27.0,724.0,767.78,567.47
2016,5,17,15,0,757.0,161.0,2.6,27.0,773.0,850.5,628.2
2016,5,17,15,15,393.5,225.0,2.6,26.5,542.5,592.02,446.6
2016,5,17,15,30,30.0,289.0,2.6,26.0,312.0,281.86,213.26
2016,5,17,15,45,15.0,175.0,2.6,26.0,186.5,152.19,115.14
2016,5,17,16,0,0.0,61.0,2.6,26.0,61.0,46.92,32.04
2016,5,17,16,15,161.0,145.0,2.5,25.5,236.5,283.84,223.44
2016,5,17,16,30,322.0,229.0,2.4,25.0,412.0,497.38,386.86
2016,5,17,16,45,369.5,195.0,2.35,25.0,385.0,490.85,383.01
2016,5,17,17,0,417.0,161.0,2.3,25.0,358.0,497.02,389.28
2016,5,17,17,15,388.5,145.5,2.15,24.5,310.5,446.79,352.35
2016,5,17,17,30,360.0,130.0,2.0,24.0,263.0,397.16,315.21
2016,5,17,17,45,323.0,112.5,1.95,24.0,217.0,341.18,271.59
2016,5,17,18,0,286.0,95.0,1.9,24.0,171.0,274.21,218.22
2016,5,17,18,15,232.5,76.5,1.9,23.5,128.5,214.38,169.15
2016,5,17,18,30,179.0,58.0,1.9,23.0,86.0,159.1,122.51
2016,5,17,18,45,104.0,38.0,1.95,23.0,53.0,97.42,69.61
2016,5,17,19,0,29.0,18.0,2.0,23.0,20.0,30.84,2.22
2016,5,17,19,15,14.5,9.0,2.05,22.5,10.0,11.62,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,6.0,3.8,16.0,6.0,4.72,0.0
2016,5,18,6,0,0.0,12.0,3.8,16.0,12.0,9.11,0.75
2016,5,18,6,15,0.0,28.0,3.8,16.0,28.0,21.38,12.72
2016,5,18,6,30,0.0,44.0,3.8,16.0,44.0,33.47,23.8
2016,5,18,6,45,0.0,62.5,3.85,16.5,62.5,46.95,35.95
2016,5,18,7,0,0.0,81.0,3.9,17.0,81.0,60.3,47.78
2016,5,18,7,15,0.0,101.5,3.95,17.0,101.5,74.85,60.55
2016,5,18,7,30,0.0,122.0,4.0,17.0,122.0,89.27,72.99
2016,5,18,7,45,27.5,162.0,4.1,17.5,175.5,112.14,92.39
2016,5,18,8,0,55.0,202.0,4.2,18.0,229.0,136.07,112.36
2016,5,18,8,15,60.5,224.5,4.1,18.5,257.5,149.71,123.26
2016,5,18,8,30,66.0,247.0,4.0,19.0,286.0,163.02,133.76
2016,5,18,8,45,85.5,276.5,3.95,19.5,331.5,179.79,147.02
2016,5,18,9,0,105.0,306.0,3.9,20.0,377.0,196.06,159.71
2016,5,18,9,15,124.0,332.0,3.8,20.5,421.5,202.98,155.59
2016,5,18,9,30,143.0,358.0,3.7,21.0,466.0,233.36,174.91
2016,5,18,9,45,143.0,379.0,3.65,21.5,492.5,260.88,194.55
2016,5,18,10,0,143.0,400.0,3.6,22.0,519.0,288.68,215.43
2016,5,18,10,15,242.5,401.5,3.5,22.0,611.5,325.6,240.78
2016,5,18,10,30,342.0,403.0,3.4,22.0,704.0,382.88,282.88
2016,5,18,10,45,407.5,392.5,3.35,22.5,762.5,423.63,313.71
2016,5,18,11,0,473.0,382.0,3.3,23.0,821.0,477.32,354.3
2016,5,18,11,15,430.0,403.0,3.25,23.0,808.0,501.88,374.54
2016,5,18,11,30,387.0,424.0,3.2,23.0,795.0,525.3,393.05
2016,5,18,11,45,298.5,461.5,3.15,23.5,750.0,525.03,392.6
2016,5,18,12,0,210.0,499.0,3.1,24.0,705.0,517.93,386.41
2016,5,18,12,15,276.0,481.5,3.05,24.0,753.0,568.49,423.95
2016,5,18,12,30,342.0,464.0,3.0,24.0,801.0,622.65,463.51
2016,5,18,12,45,350.5,456.5,3.0,24.5,800.5,644.1,478.21
2016,5,18,13,0,359.0,449.0,3.0,25.0,800.0,664.16,491.99
2016,5,18,13,15,231.0,461.5,3.0,25.0,686.0,579.41,430.83
2016,5,18,13,30,103.0,474.0,3.0,25.0,572.0,482.91,360.08
2016,5,18,13,45,105.0,464.0,3.05,25.0,562.5,482.6,360.93
2016,5,18,14,0,107.0,454.0,3.1,25.0,553.0,481.56,360.84
2016,5,18,14,15,197.0,434.0,3.15,25.0,608.5,564.02,423.01
2016,5,18,14,30,287.0,414.0,3.2,25.0,664.0,647.95,484.88
2016,5,18,14,45,177.0,391.0,3.25,25.0,543.0,517.69,390.46
2016,5,18,15,0,67.0,368.0,3.3,25.0,422.0,384.31,291.39
2016,5,18,15,15,63.0,345.5,3.35,24.5,395.0,362.33,276.7
2016,5,18,15,30,59.0,323.0,3.4,24.0,368.0,339.82,261.02
2016,5,18,15,45,173.5,304.5,3.5,24.0,422.0,440.32,340.79
2016,5,18,16,0,288.0,286.0,3.6,24.0,476.0,536.11,415.21
2016,5,18,16,15,193.0,267.0,3.65,23.5,390.0,418.22,326.83
2016,5,18,16,30,98.0,248.0,3.7,23.0,304.0,305.29,239.95
2016,5,18,16,45,51.5,201.0,3.75,23.0,230.5,221.84,174.51
2016,5,18,17,0,5.0,154.0,3.8,23.0,157.0,129.94,100.52
2016,5,18,17,15,2.5,134.5,3.8,22.5,136.0,111.93,86.51
2016,5,18,17,30,0.0,115.0,3.8,22.0,115.0,94.04,72.25
2016,5,18,17,45,176.0,105.5,3.8,21.5,152.5,227.88,184.88
2016,5,18,18,0,352.0,96.0,3.8,21.0,190.0,325.15,263.61
2016,5,18,18,15,282.0,79.0,3.75,20.5,143.0,254.17,204.0
2016,5,18,18,30,212.0,62.0,3.7,20.0,96.0,179.36,140.64
2016,5,18,18,45,131.5,40.5,3.65,20.0,59.0,112.06,82.08
2016,5,18,19,0,51.0,19.0,3.6,20.0,22.0,45.5,9.39
2016,5,18,19,15,25.5,9.5,3.6,19.5,11.0,15.42,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,1.7,16.5,1.0,0.79,0.0
2016,5,19,6,0,0.0,2.0,1.7,17.0,2.0,1.51,0.0
2016,5,19,6,15,0.0,5.0,1.8,17.0,5.0,3.78,0.0
2016,5,19,6,30,0.0,8.0,1.9,17.0,8.0,6.06,0.0
2016,5,19,6,45,0.0,11.5,2.05,17.0,11.5,8.72,2.1
2016,5,19,7,0,0.0,15.0,2.2,17.0,15.0,11.4,4.5
2016,5,19,7,15,0.0,12.5,2.15,17.0,12.5,9.5,2.81
2016,5,19,7,30,0.0,10.0,2.1,17.0,10.0,7.61,1.11
2016,5,19,7,45,0.0,19.0,2.05,17.5,19.0,14.49,7.16
2016,5,19,8,0,0.0,28.0,2.0,18.0,28.0,21.39,13.16
2016,5,19,8,15,0.0,27.5,2.2,18.0,27.5,21.03,12.77
2016,5,19,8,30,0.0,27.0,2.4,18.0,27.0,20.67,12.39
2016,5,19,8,45,0.0,40.5,2.65,18.5,40.5,31.08,21.31
2016,5,19,9,0,0.0,54.0,2.9,19.0,54.0,41.53,30.15
2016,5,19,9,15,0.0,69.5,3.05,19.0,69.5,53.57,38.41
2016,5,19,9,30,0.0,85.0,3.2,19.0,85.0,65.67,48.14
2016,5,19,9,45,0.0,85.0,3.35,19.0,85.0,65.73,48.07
2016,5,19,10,0,0.0,85.0,3.5,19.0,85.0,65.8,48.02
2016,5,19,10,15,0.0,97.0,3.35,19.0,97.0,74.92,55.3
2016,5,19,10,30,0.0,109.0,3.2,19.0,109.0,84.01,62.51
2016,5,19,10,45,0.0,111.5,3.1,19.5,111.5,85.99,63.87
2016,5,19,11,0,0.0,114.0,3.0,20.0,114.0,87.99,65.26
2016,5,19,11,15,4.0,149.5,2.8,20.0,153.5,117.08,88.3
2016,5,19,11,30,8.0,185.0,2.6,20.0,193.0,146.69,111.55
2016,5,19,11,45,55.5,337.5,2.4,20.5,392.0,290.87,222.6
2016,5,19,12,0,103.0,490.0,2.2,21.0,591.0,441.34,333.23
2016,5,19,12,15,93.5,487.0,2.35,21.0,579.0,443.16,334.24
2016,5,19,12,30,84.0,484.0,2.5,21.0,567.0,443.67,335.0
2016,5,19,12,45,115.5,492.0,2.65,21.5,605.5,489.5,368.78
2016,5,19,13,0,147.0,500.0,2.8,22.0,644.0,531.67,399.48
2016,5,19,13,15,239.5,476.5,2.65,22.5,707.5,597.8,447.69
2016,5,19,13,30,332.0,453.0,2.5,23.0,771.0,677.85,504.27
2016,5,19,13,45,282.5,455.0,2.35,23.5,721.5,651.5,483.38
2016,5,19,14,0,233.0,457.0,2.2,24.0,672.0,607.32,450.94
2016,5,19,14,15,323.0,410.5,2.05,24.0,697.5,667.38,495.19
2016,5,19,14,30,413.0,364.0,1.9,24.0,723.0,725.88,536.82
2016,5,19,14,45,257.5,375.0,1.75,24.0,596.0,590.34,439.8
2016,5,19,15,0,102.0,386.0,1.6,24.0,469.0,431.89,324.5
2016,5,19,15,15,271.0,335.0,1.55,24.0,539.0,570.45,429.56
2016,5,19,15,30,440.0,284.0,1.5,24.0,609.0,685.57,513.05
2016,5,19,15,45,560.5,220.5,1.45,24.0,607.5,723.06,541.6
2016,5,19,16,0,681.0,157.0,1.4,24.0,606.0,760.8,570.57
2016,5,19,16,15,369.5,197.0,1.3,24.0,438.0,526.16,401.84
2016,5,19,16,30,58.0,237.0,1.2,24.0,270.0,261.78,201.39
2016,5,19,16,45,29.0,189.0,1.15,24.0,205.5,192.03,148.59
2016,5,19,17,0,0.0,141.0,1.1,24.0,141.0,114.22,86.98
2016,5,19,17,15,0.0,122.5,1.05,23.5,122.5,98.95,75.35
2016,5,19,17,30,0.0,104.0,1.0,23.0,104.0,83.63,63.32
2016,5,19,17,45,196.0,96.5,1.0,22.5,149.5,229.19,184.16
2016,5,19,18,0,392.0,89.0,1.0,22.0,195.0,339.38,270.42
2016,5,19,18,15,320.5,74.0,1.0,21.5,147.5,267.92,211.69
2016,5,19,18,30,249.0,59.0,1.0,21.0,100.0,202.74,157.31
2016,5,19,18,45,158.5,39.5,1.05,20.5,62.0,131.23,96.43
2016,5,19,19,0,68.0,20.0,1.1,20.0,24.0,53.11,15.06
2016,5,19,19,15,34.0,10.0,1.3,19.5,12.0,18.42,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,59.0,13.5,1.5,15.5,18.5,10.62,0.0
2016,5,20,6,0,118.0,27.0,1.7,16.0,37.0,20.32,9.22
2016,5,20,6,15,210.5,45.0,1.75,16.5,77.5,33.65,23.29
2016,5,20,6,30,303.0,63.0,1.8,17.0,118.0,46.85,35.43
2016,5,20,6,45,169.0,84.0,1.85,17.5,117.0,60.2,47.44
2016,5,20,7,0,35.0,105.0,1.9,18.0,116.0,74.69,60.17
2016,5,20,7,15,293.0,106.0,1.95,18.5,219.5,74.27,59.63
2016,5,20,7,30,551.0,107.0,2.0,19.0,323.0,80.33,64.61
2016,5,20,7,45,413.0,152.5,2.05,19.5,328.0,103.42,84.08
2016,5,20,8,0,275.0,198.0,2.1,20.0,333.0,129.51,105.71
2016,5,20,8,15,275.5,224.5,2.15,20.5,373.5,143.25,116.6
2016,5,20,8,30,276.0,251.0,2.2,21.0,414.0,156.22,126.74
2016,5,20,8,45,257.5,278.0,2.25,21.5,440.0,168.15,135.9
2016,5,20,9,0,239.0,305.0,2.3,22.0,466.0,189.39,152.58
2016,5,20,9,15,272.5,321.5,2.35,22.5,517.0,192.85,144.46
2016,5,20,9,30,306.0,338.0,2.4,23.0,568.0,229.26,164.04
2016,5,20,9,45,545.5,248.0,2.45,23.5,686.0,237.68,157.86
2016,5,20,10,0,785.0,158.0,2.5,24.0,804.0,278.29,180.52
2016,5,20,10,15,794.5,160.5,2.5,24.0,837.5,331.46,225.19
2016,5,20,10,30,804.0,163.0,2.5,24.0,871.0,384.61,270.34
2016,5,20,10,45,811.0,164.5,2.5,24.5,897.5,435.86,313.04
2016,5,20,11,0,818.0,166.0,2.5,25.0,924.0,486.36,354.09
2016,5,20,11,15,822.5,167.5,2.45,25.0,943.5,534.64,392.93
2016,5,20,11,30,827.0,169.0,2.4,25.0,963.0,581.51,429.62
2016,5,20,11,45,842.0,161.0,2.4,25.5,977.5,626.26,463.2
2016,5,20,12,0,857.0,153.0,2.4,26.0,992.0,661.69,489.6
2016,5,20,12,15,857.0,153.0,2.35,26.0,995.0,698.33,516.6
2016,5,20,12,30,857.0,153.0,2.3,26.0,998.0,732.79,541.43
2016,5,20,12,45,854.5,154.0,2.3,26.5,992.5,763.78,562.57
2016,5,20,13,0,852.0,155.0,2.3,27.0,987.0,792.06,581.45
2016,5,20,13,15,848.5,154.0,2.25,27.0,973.5,815.03,596.7
2016,5,20,13,30,845.0,153.0,2.2,27.0,960.0,834.63,609.47
2016,5,20,13,45,838.5,152.5,2.15,27.0,939.0,848.59,618.58
2016,5,20,14,0,832.0,152.0,2.1,27.0,918.0,873.01,634.65
2016,5,20,14,15,824.5,150.0,2.1,27.0,889.5,877.45,638.05
2016,5,20,14,30,817.0,148.0,2.1,27.0,861.0,878.13,639.3
2016,5,20,14,45,809.0,144.5,2.1,27.0,826.5,873.21,637.06
2016,5,20,15,0,801.0,141.0,2.1,27.0,792.0,864.63,632.59
2016,5,20,15,15,788.0,138.0,2.1,27.0,751.0,848.65,623.36
2016,5,20,15,30,775.0,135.0,2.1,27.0,710.0,829.35,612.05
2016,5,20,15,45,757.0,132.0,2.15,27.0,663.5,802.66,596.2
2016,5,20,16,0,739.0,129.0,2.2,27.0,617.0,773.18,578.4
2016,5,20,16,15,717.0,124.5,2.2,26.5,567.0,741.1,559.41
2016,5,20,16,30,695.0,120.0,2.2,26.0,517.0,702.32,535.46
2016,5,20,16,45,665.0,115.0,2.2,26.0,464.5,655.24,503.52
2016,5,20,17,0,635.0,110.0,2.2,26.0,412.0,607.28,470.15
2016,5,20,17,15,597.0,102.5,2.05,25.5,358.5,550.6,429.76
2016,5,20,17,30,559.0,95.0,1.9,25.0,305.0,494.45,388.6
2016,5,20,17,45,505.5,86.5,1.75,25.0,252.5,428.75,338.09
2016,5,20,18,0,452.0,78.0,1.6,25.0,200.0,360.01,283.85
2016,5,20,18,15,379.0,66.0,1.5,24.0,152.0,288.29,226.48
2016,5,20,18,30,306.0,54.0,1.4,23.0,104.0,222.91,172.18
2016,5,20,18,45,204.5,37.5,1.3,22.5,65.5,147.22,107.95
2016,5,20,19,0,103.0,21.0,1.2,22.0,27.0,74.81,26.95
2016,5,20,19,15,51.5,10.5,1.2,21.5,13.5,24.2,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,1.8,20.5,14.0,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.0,21.0,28.0,18.38,7.75
2016,5,21,6,15,96.0,50.0,2.0,21.0,66.0,36.63,25.34
2016,5,21,6,30,150.0,76.0,2.0,21.0,104.0,54.24,41.17
2016,5,21,6,45,75.0,80.0,2.05,21.5,94.0,57.85,44.62
2016,5,21,7,0,0.0,84.0,2.1,22.0,84.0,62.36,48.57
2016,5,21,7,15,0.0,101.0,2.05,22.5,101.0,74.61,58.96
2016,5,21,7,30,0.0,118.0,2.0,23.0,118.0,86.78,69.05
2016,5,21,7,45,31.5,159.5,2.0,23.5,175.5,110.91,89.03
2016,5,21,8,0,63.0,201.0,2.0,24.0,233.0,135.83,109.26
2016,5,21,8,15,57.5,221.5,2.0,24.0,253.0,148.2,119.03
2016,5,21,8,30,52.0,242.0,2.0,24.0,273.0,160.22,128.45
2016,5,21,8,45,50.5,266.5,2.0,24.5,298.5,174.0,138.96
2016,5,21,9,0,49.0,291.0,2.0,25.0,324.0,187.35,149.0
2016,5,21,9,15,76.5,322.0,1.95,25.0,378.0,206.72,155.95
2016,5,21,9,30,104.0,353.0,1.9,25.0,432.0,236.76,175.45
2016,5,21,9,45,135.0,377.5,1.9,25.5,485.5,257.58,188.33
2016,5,21,10,0,166.0,402.0,1.9,26.0,539.0,293.54,213.47
2016,5,21,10,15,90.5,340.5,1.9,26.0,416.0,261.96,193.13
2016,5,21,10,30,15.0,279.0,1.9,26.0,293.0,212.18,158.24
2016,5,21,10,45,12.0,241.5,1.9,26.5,253.0,186.59,138.76
2016,5,21,11,0,9.0,204.0,1.9,27.0,213.0,159.37,117.9
2016,5,21,11,15,11.5,241.0,1.9,27.0,253.0,189.17,140.46
2016,5,21,11,30,14.0,278.0,1.9,27.0,293.0,219.55,163.14
2016,5,21,11,45,94.5,390.5,1.9,27.5,484.0,353.23,261.49
2016,5,21,12,0,175.0,503.0,1.9,28.0,675.0,495.98,362.29
2016,5,21,12,15,117.5,482.0,1.9,28.0,598.0,457.44,334.24
2016,5,21,12,30,60.0,461.0,1.9,28.0,521.0,407.56,298.57
2016,5,21,12,45,35.5,342.5,1.95,28.0,378.0,301.46,222.63
2016,5,21,13,0,11.0,224.0,2.0,28.0,235.0,184.06,135.88
2016,5,21,13,15,15.5,279.5,2.0,28.0,295.0,232.68,172.67
2016,5,21,13,30,20.0,335.0,2.0,28.0,355.0,282.47,209.49
2016,5,21,13,45,139.0,393.5,2.05,28.0,522.5,462.09,342.28
2016,5,21,14,0,258.0,452.0,2.1,28.0,690.0,636.87,465.37
2016,5,21,14,15,137.5,371.0,2.15,28.0,497.5,452.97,335.2
2016,5,21,14,30,17.0,290.0,2.2,28.0,305.0,247.79,184.25
2016,5,21,14,45,52.5,336.0,2.25,28.0,379.0,337.16,252.36
2016,5,21,15,0,88.0,382.0,2.3,28.0,453.0,414.71,309.79
2016,5,21,15,15,203.0,355.0,2.35,28.0,508.5,510.42,382.07
2016,5,21,15,30,318.0,328.0,2.4,28.0,564.0,603.26,450.78
2016,5,21,15,45,419.0,281.0,2.45,28.0,571.5,658.7,492.53
2016,5,21,16,0,520.0,234.0,2.5,28.0,579.0,692.21,519.35
2016,5,21,16,15,495.0,223.5,2.5,27.5,531.0,652.11,493.12
2016,5,21,16,30,470.0,213.0,2.5,27.0,483.0,610.86,466.07
2016,5,21,16,45,445.0,198.5,2.55,27.0,433.5,564.89,434.39
2016,5,21,17,0,420.0,184.0,2.6,27.0,384.0,518.46,401.69
2016,5,21,17,15,381.5,168.5,2.5,26.5,333.5,447.01,349.93
2016,5,21,17,30,343.0,153.0,2.4,26.0,283.0,393.09,309.81
2016,5,21,17,45,292.5,134.5,2.35,26.0,232.5,330.54,261.21
2016,5,21,18,0,242.0,116.0,2.3,26.0,182.0,271.54,214.15
2016,5,21,18,15,188.0,92.0,2.25,25.5,136.5,208.03,162.73
2016,5,21,18,30,134.0,68.0,2.2,25.0,91.0,148.81,113.69
2016,5,21,18,45,81.5,42.5,2.15,24.5,55.0,84.02,59.72
2016,5,21,19,0,29.0,17.0,2.1,24.0,19.0,28.95,8.28
2016,5,21,19,15,14.5,8.5,2.2,23.5,9.5,11.16,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.5,14.5,1.6,21.5,18.5,11.41,0.0
2016,5,22,6,0,93.0,29.0,1.8,22.0,37.0,21.74,10.34
2016,5,22,6,15,180.0,48.0,1.95,22.0,76.5,35.66,24.44
2016,5,22,6,30,267.0,67.0,2.1,22.0,116.0,49.31,36.8
2016,5,22,6,45,335.0,81.0,2.25,22.5,164.5,59.29,45.68
2016,5,22,7,0,403.0,95.0,2.4,23.0,213.0,69.11,54.17
2016,5,22,7,15,453.5,106.0,2.4,23.5,264.5,76.6,60.42
2016,5,22,7,30,504.0,117.0,2.4,24.0,316.0,83.92,66.35
2016,5,22,7,45,252.0,130.0,2.4,24.5,229.5,90.4,71.45
2016,5,22,8,0,0.0,143.0,2.4,25.0,143.0,105.06,83.3
2016,5,22,8,15,3.5,164.0,2.35,25.0,166.5,119.64,95.08
2016,5,22,8,30,7.0,185.0,2.3,25.0,190.0,134.07,106.61
2016,5,22,8,45,11.5,208.5,2.3,25.5,216.5,149.93,118.97
2016,5,22,9,0,16.0,232.0,2.3,26.0,243.0,165.57,131.01
2016,5,22,9,15,82.5,296.0,2.3,26.0,358.0,194.07,145.87
2016,5,22,9,30,149.0,360.0,2.3,26.0,473.0,233.47,170.95
2016,5,22,9,45,82.5,317.0,2.35,26.5,380.5,226.3,166.61
2016,5,22,10,0,16.0,274.0,2.4,27.0,288.0,203.57,151.7
2016,5,22,10,15,70.5,354.5,2.4,27.0,417.0,264.55,195.57
2016,5,22,10,30,125.0,435.0,2.4,27.0,546.0,332.99,244.81
2016,5,22,10,45,132.0,451.0,2.45,27.5,571.0,360.23,264.53
2016,5,22,11,0,139.0,467.0,2.5,28.0,596.0,388.4,284.9
2016,5,22,11,15,73.5,325.0,2.55,28.0,393.5,277.91,205.54
2016,5,22,11,30,8.0,183.0,2.6,28.0,191.0,145.08,106.53
2016,5,22,11,45,12.5,246.5,2.65,28.0,259.0,196.71,145.82
2016,5,22,12,0,17.0,310.0,2.7,28.0,327.0,249.27,185.0
2016,5,22,12,15,26.0,362.0,2.75,28.0,388.0,300.58,222.88
2016,5,22,12,30,35.0,414.0,2.8,28.0,449.0,352.55,260.84
2016,5,22,12,45,222.5,421.0,2.9,28.5,639.0,516.25,381.18
2016,5,22,13,0,410.0,428.0,3.0,29.0,829.0,681.53,497.81
2016,5,22,13,15,236.0,437.5,3.05,29.0,667.5,569.37,417.3
2016,5,22,13,30,62.0,447.0,3.1,29.0,506.0,423.76,311.66
2016,5,22,13,45,269.5,413.5,3.2,29.0,663.0,601.25,443.3
2016,5,22,14,0,477.0,380.0,3.3,29.0,820.0,771.8,564.25
2016,5,22,14,15,565.5,313.5,3.3,29.0,819.5,801.85,586.78
2016,5,22,14,30,654.0,247.0,3.3,29.0,819.0,831.87,610.19
2016,5,22,14,45,651.5,236.5,3.35,29.0,787.0,826.17,607.62
2016,5,22,15,0,649.0,226.0,3.4,29.0,755.0,817.07,603.05
2016,5,22,15,15,634.0,220.5,3.4,28.5,715.0,798.38,592.68
2016,5,22,15,30,619.0,215.0,3.4,28.0,675.0,776.74,580.27
2016,5,22,15,45,498.5,241.0,3.4,28.0,596.5,686.82,516.99
2016,5,22,16,0,378.0,267.0,3.4,28.0,518.0,587.68,446.11
2016,5,22,16,15,356.5,248.5,3.3,27.5,470.0,546.23,418.27
2016,5,22,16,30,335.0,230.0,3.2,27.0,422.0,504.05,389.1
2016,5,22,16,45,409.0,195.0,3.15,27.0,406.5,533.3,413.15
2016,5,22,17,0,483.0,160.0,3.1,27.0,391.0,538.88,419.48
2016,5,22,17,15,443.5,148.0,3.0,26.5,340.0,482.77,378.54
2016,5,22,17,30,404.0,136.0,2.9,26.0,289.0,427.9,337.72
2016,5,22,17,45,353.5,121.0,2.8,26.0,239.0,364.97,288.82
2016,5,22,18,0,303.0,106.0,2.7,26.0,189.0,293.33,231.98
2016,5,22,18,15,240.0,86.5,2.65,25.5,143.0,227.41,178.46
2016,5,22,18,30,177.0,67.0,2.6,25.0,97.0,166.97,128.14
2016,5,22,18,45,110.5,44.0,2.6,25.0,60.0,105.92,76.54
