Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,44.0,21.0,2.6,25.0,23.0,39.8,14.85
2016,5,22,19,15,22.0,10.5,2.65,24.5,11.5,15.03,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,11.41,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,21.86,10.6
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,34.72,23.66
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,47.53,35.28
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,38.44,27.71
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,29.0,19.57
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,35.93,25.5
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,42.88,31.34
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,24.82,15.69
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,6.86,0.22
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,7.63,0.86
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,8.41,1.49
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,76.86,58.95
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,138.2,109.04
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,146.91,110.54
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,156.96,117.79
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,212.97,158.28
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,281.6,207.63
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,302.33,222.98
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,315.86,233.28
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,210.88,156.17
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,78.86,55.97
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,80.47,57.26
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,82.1,58.48
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,159.57,117.73
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,237.93,176.29
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,252.8,187.2
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,267.89,198.4
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,315.94,233.97
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,360.82,266.86
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,370.25,273.82
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,379.6,280.87
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,432.24,320.11
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,486.54,360.12
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,287.56,215.04
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,84.93,60.55
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,92.42,66.62
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,100.0,72.61
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,261.1,198.07
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,441.98,333.42
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,614.44,465.26
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,747.41,565.55
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,626.76,478.65
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,503.21,388.05
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,476.09,369.91
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,446.68,349.28
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,399.06,314.13
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,352.33,278.83
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,301.25,239.15
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,252.19,199.92
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,197.23,154.82
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,146.04,111.89
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,84.2,60.05
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,33.5,12.82
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,12.18,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,7.08,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,13.71,4.64
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,28.64,18.52
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,43.03,31.3
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,58.63,44.94
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,74.11,58.23
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,89.54,71.33
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,101.73,81.47
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,122.69,98.65
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,138.73,111.43
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,139.57,111.48
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,145.09,115.41
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,161.98,128.57
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,177.37,140.37
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,190.18,140.97
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,226.99,160.6
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,260.56,187.61
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,280.3,206.25
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,299.1,220.66
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,317.28,234.61
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,316.78,234.42
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,313.38,231.86
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,316.29,234.12
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,318.29,235.65
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,351.91,259.84
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,387.43,285.15
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,437.38,321.6
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,494.76,363.06
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,559.44,410.44
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,634.75,464.73
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,579.53,424.99
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,526.28,386.39
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,422.92,312.45
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,327.74,242.64
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,358.13,265.84
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,389.3,289.24
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,491.05,365.94
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,593.01,441.15
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,607.61,454.38
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,619.18,465.96
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,467.27,354.72
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,319.03,242.55
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,266.1,203.35
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,199.03,152.21
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,292.26,227.3
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,349.11,273.21
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,305.51,239.94
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,263.72,207.72
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,218.65,171.98
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,175.36,137.0
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,122.43,93.99
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,81.8,60.36
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,47.07,31.36
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,12.19,1.49
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,7.87,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,15.26,5.8
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,32.03,21.23
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,48.3,35.64
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,63.02,48.5
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,77.97,61.27
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,90.71,72.03
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,101.76,81.17
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,117.61,94.0
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,132.51,105.85
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,127.83,101.57
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,128.31,101.61
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,161.95,128.58
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,181.34,143.6
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,193.73,146.01
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,212.93,159.16
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,173.77,129.1
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,128.43,94.68
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,147.6,109.24
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,167.28,124.1
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,227.46,169.07
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,294.13,218.14
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,271.93,201.62
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,248.92,184.54
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,265.11,196.22
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,281.7,208.07
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,262.8,194.08
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,243.02,179.46
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,268.47,198.45
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,294.41,217.65
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,325.07,240.29
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,347.79,257.06
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,380.26,281.2
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,413.67,305.9
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,384.4,284.73
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,354.03,262.8
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,402.33,299.68
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,468.95,349.11
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,403.49,301.76
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,355.33,266.71
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,360.1,271.7
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,363.89,275.86
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,330.23,251.82
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,296.37,227.38
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,312.94,241.53
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,310.45,241.06
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,272.71,212.67
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,235.92,184.53
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,199.91,156.21
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,153.66,119.2
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,116.43,88.85
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,80.55,59.15
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,48.28,32.24
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,14.5,3.16
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,7.47,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,7.58,0.05
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,17.13,8.7
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,26.72,17.16
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,37.88,26.87
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,48.85,36.26
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,66.05,50.87
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,82.94,65.03
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,56.43,42.3
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,26.76,17.03
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,38.72,27.03
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,50.72,36.97
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,111.95,87.38
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,166.85,131.53
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,163.33,128.27
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,160.82,120.06
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,216.32,157.96
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,299.74,216.75
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,306.2,224.46
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,312.83,231.68
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,348.52,257.51
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,397.4,293.2
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,305.48,226.81
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,197.87,146.74
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,379.82,283.52
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,583.72,430.39
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,383.68,286.72
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,148.85,109.5
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,283.44,211.32
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,420.57,311.3
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,617.89,459.75
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,802.31,595.14
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,817.61,606.12
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,829.5,615.61
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,832.21,618.09
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,831.45,618.25
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,725.58,540.97
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,607.52,453.66
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,637.39,479.3
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,681.03,513.76
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,468.68,357.09
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,228.61,172.98
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,364.97,281.62
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,478.85,370.47
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,266.17,207.7
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,64.59,46.34
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,56.04,39.84
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,47.51,33.15
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,39.01,26.3
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,30.54,19.38
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,22.86,13.07
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,15.2,6.69
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,9.1,1.56
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.02,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.57,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,11.41,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,21.85,10.95
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,39.6,27.58
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,56.88,42.95
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,65.9,51.07
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,75.39,59.34
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,45.88,33.97
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,9.89,2.89
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,26.36,16.99
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,42.93,30.97
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,53.78,39.93
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,64.67,48.82
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,89.65,69.31
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,113.49,88.58
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,71.44,53.71
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,25.4,14.59
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,158.36,116.62
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,282.13,208.52
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,303.42,224.4
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,317.04,234.87
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,235.13,174.55
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,130.43,95.48
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,131.1,96.02
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,131.77,96.48
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,187.26,138.46
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,243.66,180.42
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,218.26,161.29
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,191.99,141.57
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,175.14,128.89
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,157.85,115.84
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,150.08,109.98
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,142.12,103.98
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,184.12,135.86
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,227.03,168.04
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,217.53,160.94
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,207.86,153.82
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,455.19,339.36
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,662.87,484.87
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,584.41,427.34
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,487.86,358.68
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,634.86,465.66
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,744.15,540.62
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,707.18,515.92
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,668.36,491.28
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,621.58,460.44
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,566.31,423.35
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,510.33,386.65
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,455.44,349.05
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,392.88,303.37
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,333.27,258.06
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,264.47,204.54
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,191.62,146.16
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,125.67,91.7
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,64.86,35.45
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,21.71,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,13.38,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,25.17,13.66
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,40.13,28.18
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,55.06,41.59
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,46.82,34.81
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,39.79,28.78
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,63.35,48.89
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,85.59,67.51
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,113.36,90.44
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,141.43,113.21
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,142.0,113.23
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,149.29,118.82
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,143.09,113.13
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,136.28,107.03
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,178.16,140.34
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,209.01,155.62
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,243.6,176.98
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,300.33,215.25
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,314.16,228.19
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,330.1,242.22
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,365.57,267.18
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,415.33,302.75
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,398.59,291.86
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,377.35,276.98
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,447.57,328.14
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,528.64,386.39
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,622.55,456.48
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,720.15,529.0
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,750.93,549.83
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,779.0,568.78
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,802.03,585.22
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,821.68,599.25
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,835.76,609.37
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,846.21,616.83
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,850.44,621.52
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,851.01,623.94
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,842.17,618.94
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,837.45,616.89
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,821.14,606.84
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,801.72,594.78
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,699.75,522.79
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,590.43,444.33
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,638.97,483.37
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,669.08,508.34
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,623.5,477.18
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,577.02,445.16
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,513.65,400.23
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,459.51,360.69
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,399.68,314.89
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,342.36,269.57
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,273.1,213.85
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,209.88,161.49
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,131.37,96.52
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,69.57,39.48
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,23.45,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,7.47,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,14.48,5.56
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,28.72,18.7
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,42.47,31.0
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,58.08,44.68
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,73.54,57.98
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,86.06,68.62
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,98.51,79.01
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,104.82,83.89
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,110.98,88.57
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,140.5,112.78
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,159.75,128.21
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,172.0,137.52
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,190.58,151.88
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,176.53,139.82
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,198.05,133.47
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,243.53,163.7
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,288.58,197.78
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,331.38,233.99
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,375.49,270.58
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,376.01,274.99
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,360.09,265.49
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,348.13,257.26
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,332.56,246.07
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,304.99,225.55
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,273.87,202.3
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,380.63,280.99
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,496.99,364.22
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,434.52,319.13
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,370.17,272.53
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,438.56,322.98
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,521.36,382.26
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,694.86,510.52
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,844.26,617.09
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,848.89,619.33
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,849.87,620.41
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,795.21,582.46
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,723.99,531.98
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,774.25,571.83
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,804.44,596.19
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,781.12,580.9
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,750.24,560.8
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,714.54,537.28
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,676.92,512.14
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,627.38,478.21
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,577.41,443.29
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,514.29,398.83
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,460.79,360.01
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,396.49,311.53
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,335.68,264.16
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,267.69,209.75
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,205.53,158.44
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,128.11,94.25
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,67.36,38.98
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,22.53,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,15.22,7.68
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,27.49,18.33
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,47.53,35.46
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,67.55,52.25
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,84.49,66.27
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,101.12,79.88
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,152.19,121.67
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,189.79,151.68
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,174.0,138.62
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,195.53,132.19
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,240.78,160.75
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,289.53,196.66
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,334.98,233.44
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,377.3,268.72
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,419.07,302.41
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,464.75,339.06
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,509.89,375.15
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,554.14,409.52
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,595.73,440.64
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,641.61,473.96
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,679.81,502.02
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,715.97,528.06
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,735.91,541.91
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,765.23,561.5
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,789.58,577.93
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,810.71,591.25
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,826.51,601.47
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,838.75,609.44
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,857.55,621.28
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,859.38,622.01
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,854.92,619.47
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,846.87,614.78
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,832.77,606.85
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,815.38,596.88
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,791.59,582.73
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,764.88,566.64
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,733.78,548.38
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,696.62,525.59
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,651.9,496.28
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,606.12,465.4
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,552.78,427.46
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,499.72,388.74
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,431.32,336.75
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,360.41,281.59
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,292.11,227.4
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,229.57,176.04
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,156.53,115.66
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,92.22,56.23
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,29.32,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,11.8,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,22.57,11.94
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,38.03,26.59
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,53.31,40.3
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,65.21,50.81
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,77.33,61.21
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,70.72,55.48
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,63.96,49.55
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,78.02,61.23
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,91.9,72.55
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,80.64,62.81
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,68.55,52.45
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,74.64,57.26
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,80.54,61.85
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,143.01,112.97
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,203.87,153.71
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,232.61,173.07
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,278.77,205.67
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,298.59,220.29
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,310.69,229.51
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,201.64,149.42
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,63.58,44.29
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,167.87,124.72
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,271.69,202.48
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,385.96,286.18
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,514.36,377.93
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,416.42,307.63
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,296.9,219.94
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,202.28,149.94
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,105.42,76.29
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,75.69,53.46
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,45.92,30.36
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,38.46,24.56
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,31.02,18.76
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,29.43,17.58
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,27.85,16.41
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,26.26,15.19
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,24.68,13.97
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,21.57,11.56
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,18.46,9.15
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,19.2,9.82
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,19.95,10.49
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,34.16,22.09
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,48.4,33.78
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,93.36,70.43
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,143.17,110.74
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,123.78,95.39
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,104.65,80.16
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,86.77,65.82
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,68.81,51.18
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,52.43,37.69
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,35.88,23.85
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,22.53,12.5
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,9.88,1.33
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.11,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,13.38,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,25.23,14.1
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,39.03,27.48
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,52.61,39.72
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,62.2,48.22
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,71.68,56.34
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,78.76,62.31
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,85.69,68.02
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,90.17,71.42
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,95.47,75.45
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,98.1,77.35
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,100.56,79.12
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,102.07,80.11
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,103.41,80.98
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,151.06,119.74
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,234.14,171.31
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,256.09,182.7
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,296.19,209.9
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,318.17,220.1
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,366.44,253.71
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,415.52,294.22
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,463.97,333.36
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,509.74,370.1
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,554.24,404.93
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,558.48,409.16
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,536.99,393.22
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,548.59,401.71
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,556.58,407.23
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,603.97,440.73
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,651.22,473.56
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,734.69,534.07
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,804.79,584.89
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,753.57,546.36
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,674.78,489.75
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,703.75,512.44
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,745.38,542.36
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,684.62,501.32
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,637.11,469.06
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,725.22,535.37
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,795.33,587.45
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,678.74,505.42
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,555.99,417.81
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,544.68,412.67
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,529.96,404.2
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,565.07,432.69
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,581.72,447.44
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,528.09,409.12
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,474.89,370.53
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,404.39,317.82
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,344.59,271.44
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,277.57,217.73
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,216.2,167.02
