Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,146.81,109.09
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,77.47,48.04
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,26.3,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,5.11,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,9.87,2.09
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,19.82,11.21
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,29.8,20.14
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,41.64,30.6
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,53.06,40.56
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,60.63,47.04
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,68.14,53.36
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,102.94,82.79
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,133.09,107.8
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,152.53,123.55
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,166.44,134.57
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,168.35,135.42
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,179.27,143.66
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,161.19,128.51
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,151.93,115.09
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,191.53,144.82
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,221.03,166.3
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,260.63,195.34
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,303.63,226.91
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,285.29,213.48
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,262.3,196.45
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,268.26,201.01
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,267.33,200.34
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,373.78,279.58
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,492.98,366.15
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,546.43,404.97
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,606.59,448.59
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,652.98,481.1
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,704.31,516.61
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,662.39,486.15
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,618.77,454.51
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,600.66,442.34
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,590.51,435.35
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,658.3,484.87
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,725.65,532.52
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,802.46,588.18
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,847.18,618.99
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,757.06,555.96
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,624.48,461.67
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,723.39,535.27
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,780.09,575.34
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,746.56,553.82
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,710.71,531.54
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,629.07,474.84
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,538.69,410.55
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,539.13,413.34
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,523.01,402.91
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,462.67,358.31
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,404.17,313.75
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,334.34,259.1
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,269.54,206.31
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,193.63,143.72
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,128.12,82.78
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,43.38,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,11.03,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,21.91,11.77
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,33.71,23.32
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,45.31,33.93
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,56.75,44.12
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,67.85,53.74
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,89.28,72.14
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,110.37,89.91
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,117.46,95.39
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,127.25,103.07
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,97.85,77.86
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,76.58,59.63
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,77.83,60.38
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,88.4,68.89
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,136.56,108.4
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,232.48,171.19
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,265.3,191.54
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,291.92,209.25
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,329.67,239.46
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,352.88,258.57
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,390.42,285.75
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,423.96,310.1
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,471.51,344.74
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,520.3,380.31
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,575.39,421.57
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,636.27,467.59
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,673.35,493.99
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,708.25,518.26
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,739.48,539.31
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,767.99,558.08
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,760.7,549.08
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,725.0,521.42
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,698.7,504.41
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,677.1,490.05
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,685.93,497.77
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,705.92,512.45
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,729.66,530.88
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,749.84,546.99
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,561.4,416.04
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,357.18,267.51
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,596.8,449.88
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,769.67,573.0
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,511.74,389.54
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,222.56,169.77
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,331.71,258.2
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,430.82,334.5
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,391.61,305.13
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,351.74,275.6
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,306.4,241.03
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,261.82,206.0
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,213.61,167.12
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,167.88,129.14
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,116.87,86.37
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,70.73,44.7
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,23.93,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,11.45,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,22.54,12.26
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,36.21,25.36
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,49.65,37.49
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,63.02,49.34
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,76.06,60.63
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,88.98,71.56
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,101.52,81.91
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,122.45,99.17
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,138.91,112.38
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,154.64,124.79
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,165.33,132.89
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,125.9,99.78
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,82.7,63.63
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,156.4,124.05
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,232.6,173.82
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,254.0,186.12
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,293.62,213.26
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,321.04,232.6
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,365.1,265.41
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,402.91,293.82
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,438.17,320.67
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,459.8,338.91
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,472.98,349.74
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,511.97,379.12
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,560.17,415.04
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,564.68,418.44
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,563.9,417.79
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,570.03,422.58
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,574.06,425.74
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,580.47,430.79
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,585.31,434.71
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,647.34,481.46
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,710.29,528.26
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,637.66,476.38
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,557.62,418.68
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,656.71,494.86
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,754.11,567.71
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,669.98,506.2
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,571.6,434.28
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,300.47,232.71
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,43.08,28.88
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,207.71,161.91
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,367.07,286.72
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,286.64,224.3
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,224.37,175.48
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,199.22,156.48
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,173.96,136.96
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,147.92,116.11
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,122.09,95.07
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,94.51,72.34
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,67.55,49.8
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,40.35,26.95
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,18.54,8.09
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,9.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,11.81,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.54,12.99
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,33.5,22.94
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,45.71,33.94
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,52.03,39.64
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,58.35,45.12
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,63.21,49.16
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,68.0,53.02
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,71.15,55.41
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,74.24,57.7
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,82.74,64.51
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,84.88,65.93
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,85.88,66.4
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,86.8,66.83
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,87.71,67.39
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,139.98,79.07
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,202.49,117.94
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,256.96,159.05
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,311.19,204.36
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,365.06,250.72
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,405.87,291.86
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,434.22,318.83
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,486.28,357.57
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,564.04,417.3
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,509.28,379.25
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,416.57,309.36
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,427.09,317.54
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,437.48,325.37
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,618.99,463.15
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,788.69,588.57
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,640.18,477.41
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,424.46,314.36
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,577.99,430.0
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,725.45,537.07
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,728.7,541.15
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,728.72,543.78
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,812.16,607.21
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,864.49,645.38
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,851.71,636.56
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,835.46,626.26
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,805.36,606.59
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,768.1,581.92
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,704.82,537.91
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,641.25,492.82
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,597.73,461.85
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,545.19,423.85
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,496.52,388.27
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,448.34,352.21
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,442.93,348.39
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,423.32,332.29
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,352.56,276.29
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,286.69,222.17
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,207.51,156.23
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,138.96,93.57
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,48.07,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,11.72,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,23.67,13.18
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,32.54,22.23
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,41.43,30.38
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,47.65,36.01
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,53.86,41.41
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,58.28,45.1
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,62.65,48.64
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,71.11,55.49
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,74.29,57.73
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,76.49,59.24
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,78.6,60.67
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,80.44,61.87
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,82.14,62.95
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,92.83,71.58
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,144.11,81.84
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,199.65,114.77
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,255.45,156.79
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,310.21,202.35
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,364.42,248.77
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,416.63,293.09
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,467.58,335.51
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,516.27,375.77
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,563.22,413.65
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,607.21,447.52
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,649.17,478.91
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,687.14,507.58
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,722.79,533.99
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,755.02,557.46
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,784.44,578.59
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,808.77,595.17
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,829.58,609.14
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,845.14,619.64
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,856.96,627.74
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,864.15,632.87
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,867.58,635.63
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,862.34,632.75
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,853.53,627.66
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,840.48,619.59
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,824.04,609.34
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,811.14,601.89
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,785.18,585.59
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,751.82,564.81
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,716.09,542.25
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,673.68,513.79
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,632.55,484.99
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,580.29,448.05
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,527.98,410.11
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,466.82,364.52
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,407.57,318.81
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,338.39,264.22
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,274.0,211.44
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,197.11,147.49
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,128.39,86.09
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,57.08,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,12.51,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,24.83,13.98
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,36.08,25.03
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,47.29,35.16
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,55.15,42.17
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,65.31,50.91
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,70.54,55.22
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,75.67,59.31
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,79.08,61.73
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,82.4,64.01
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,85.05,65.98
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,87.56,67.82
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,89.1,68.72
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,98.31,75.93
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,98.92,76.19
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,146.6,85.88
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,200.02,117.45
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,253.83,157.38
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,307.92,212.17
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,344.79,250.51
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,355.85,259.69
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,370.17,270.69
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,389.46,284.96
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,408.77,299.09
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,510.92,373.68
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,633.32,462.57
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,670.4,489.67
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,705.57,515.37
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,736.73,538.14
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,765.42,558.9
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,789.98,576.08
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,811.26,590.24
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,826.67,600.73
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,838.47,608.96
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,844.57,613.55
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,859.68,624.25
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,857.94,623.89
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,852.48,621.35
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,838.6,613.03
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,821.34,602.61
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,797.56,588.21
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,770.87,571.85
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,737.82,551.61
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,705.98,532.04
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,663.24,502.79
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,619.24,472.16
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,566.92,435.55
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,514.66,397.98
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,451.18,350.09
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,390.1,302.69
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,321.14,248.9
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,253.68,194.47
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,180.59,134.23
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,117.53,78.67
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,52.96,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,12.9,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,25.43,14.33
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,37.59,26.15
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,49.65,37.03
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,58.37,44.75
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,67.01,52.15
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,73.64,57.62
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,82.08,64.48
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,85.18,66.72
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,88.22,68.86
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,90.88,70.81
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,93.38,72.63
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,94.92,73.5
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,96.28,74.25
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,96.83,74.48
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,150.8,90.37
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,212.58,142.27
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,269.21,197.48
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,309.97,222.9
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,365.94,261.17
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,399.65,287.05
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,432.58,311.91
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,449.31,325.52
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,467.23,339.12
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,539.56,392.24
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,627.54,456.77
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,663.69,482.99
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,698.05,507.77
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,709.19,513.28
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,710.33,511.46
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,710.09,511.93
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,706.18,509.88
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,729.03,526.35
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,749.72,541.16
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,728.89,527.57
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,704.9,512.1
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,699.31,510.35
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,690.66,506.42
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,748.41,549.19
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,795.4,583.76
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,769.82,566.93
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,741.61,548.86
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,638.41,477.98
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,530.73,402.16
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,490.67,375.02
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,449.84,346.28
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,404.98,313.91
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,360.84,281.33
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,313.0,245.2
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,266.55,209.09
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,214.54,167.52
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,165.58,127.29
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,115.16,85.13
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,61.95,39.79
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,27.69,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,12.56,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,24.74,13.85
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,36.93,25.65
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.01,36.48
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.1,43.66
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,65.15,50.55
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,73.71,57.67
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,79.34,62.13
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,82.24,64.22
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,85.11,66.24
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,87.59,67.91
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,89.92,69.45
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,90.82,69.8
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,91.62,70.1
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,100.15,76.85
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,144.87,85.29
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,196.3,114.75
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,248.69,153.01
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,312.55,212.9
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,355.69,254.6
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,391.97,281.55
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,430.19,309.8
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,421.43,305.9
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,398.5,290.59
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,469.83,342.56
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,562.26,409.01
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,581.88,423.05
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,599.47,435.74
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,595.76,432.27
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,582.99,422.46
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,705.34,513.35
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,799.71,583.52
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,745.83,542.19
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,651.99,473.38
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,540.88,396.55
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,423.18,312.23
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,531.7,393.93
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,639.97,472.72
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,726.96,537.68
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,796.39,589.94
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,769.93,572.17
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,740.97,553.22
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,677.95,510.53
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,607.63,462.03
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,581.75,445.28
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,561.0,431.46
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,498.58,386.37
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,446.14,347.66
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,397.44,311.08
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,349.32,273.71
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,284.19,221.79
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,224.21,172.6
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,158.14,117.91
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,91.08,60.84
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,40.89,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,12.16,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,24.18,13.4
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,34.41,23.52
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,44.65,32.76
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,54.79,41.68
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,62.37,48.18
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,67.34,52.26
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,72.21,56.13
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,102.5,81.25
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,138.51,110.56
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,151.91,121.05
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,164.8,131.06
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,176.24,139.57
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,176.65,139.16
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,197.6,155.13
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,223.15,162.02
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,252.48,181.47
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,281.49,202.26
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,291.68,198.43
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,351.92,236.46
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,367.58,259.75
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,368.19,266.64
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,435.93,313.46
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,541.28,388.98
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,551.22,396.84
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,530.11,381.28
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,560.17,402.92
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,590.73,424.38
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,676.57,487.02
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,756.77,545.27
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,781.22,561.7
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,802.38,575.58
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,750.16,537.33
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,657.98,471.47
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,647.39,465.61
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,634.62,457.66
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,748.71,541.63
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,839.05,605.64
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,825.87,597.34
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,809.36,587.88
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,785.03,573.3
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,757.95,556.91
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,725.33,537.06
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,694.07,517.8
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,650.08,487.82
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,605.16,456.75
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,553.38,421.37
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,501.69,385.0
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,437.84,337.77
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,370.51,286.54
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,304.44,234.72
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,243.56,185.36
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,172.65,127.47
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,111.16,74.78
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,50.98,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,12.89,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,25.38,14.17
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,37.5,25.94
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,49.52,36.74
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,58.53,44.69
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,67.44,52.3
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,58.43,44.46
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,51.38,38.27
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,99.86,78.79
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,138.19,109.96
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,151.22,120.16
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,156.7,124.18
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,165.23,130.41
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,173.35,136.27
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,134.43,104.61
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,141.67,84.47
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,172.58,113.4
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,193.4,143.11
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,235.52,161.29
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,352.34,239.83
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,401.43,280.17
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,449.38,319.06
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,494.76,355.68
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,538.95,390.53
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,580.04,422.28
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,619.04,451.75
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,655.13,478.41
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,689.52,503.31
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,719.32,524.5
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,746.6,543.61
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,769.46,559.55
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,789.08,573.16
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,811.69,587.15
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,822.24,593.23
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,826.6,596.56
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,827.45,597.64
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,815.4,589.65
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,799.89,579.48
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,696.21,508.48
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,582.78,429.26
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,558.64,414.06
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,532.98,397.09
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,592.69,442.7
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,627.98,470.41
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,583.48,439.77
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,538.49,408.75
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,485.79,371.76
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,434.02,334.49
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,375.53,291.08
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,307.81,239.48
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,245.62,190.63
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,188.44,144.31
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,128.75,95.32
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,67.43,44.24
