Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,30.32,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,12.85,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,25.22,13.95
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,39.6,27.56
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,53.86,40.25
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,58.8,44.71
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,64.5,49.58
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,76.42,59.63
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,90.06,70.95
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,114.82,91.2
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,139.14,110.71
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,153.78,122.24
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,167.8,133.19
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,162.04,127.82
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,154.63,121.23
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,159.55,124.87
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,193.74,133.0
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,246.07,171.66
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,285.43,205.1
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,320.07,229.75
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,348.79,250.81
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,393.87,282.64
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,440.82,316.65
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,469.8,339.76
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,501.02,363.65
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,512.64,373.03
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,519.08,378.07
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,568.8,414.43
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,622.13,453.0
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,648.95,471.3
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,674.51,488.65
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,697.54,505.06
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,718.48,519.99
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,659.45,478.59
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,590.63,430.06
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,661.07,482.29
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,731.56,533.2
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,723.16,528.22
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,711.96,521.86
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,706.46,520.91
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,697.75,517.76
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,673.92,502.58
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,647.68,485.69
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,547.45,413.83
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,469.14,356.26
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,396.15,303.29
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,341.27,262.54
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,304.53,235.67
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,268.25,208.54
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,230.16,179.43
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,192.73,150.11
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,203.42,158.36
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,196.84,151.4
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,135.25,100.25
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,80.11,53.5
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,36.71,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,12.89,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,25.38,14.03
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,37.54,25.82
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,49.61,36.65
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,56.13,42.45
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,65.11,50.1
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,75.26,58.54
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,92.7,72.91
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,111.71,88.32
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,130.01,102.89
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,104.84,81.79
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,82.2,62.87
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,129.3,101.06
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,176.8,138.72
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,199.85,156.6
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,226.99,164.97
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,259.18,183.95
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,286.34,200.89
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,318.95,228.23
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,333.12,241.54
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,369.85,261.98
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,447.12,316.18
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,455.11,328.32
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,437.68,318.0
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,458.63,332.85
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,479.42,347.22
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,530.85,384.33
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,586.94,424.4
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,574.32,415.21
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,552.48,399.71
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,685.99,498.88
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,793.44,578.01
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,808.74,587.94
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,820.52,596.21
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,827.12,600.9
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,842.62,611.65
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,836.53,608.11
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,826.96,602.52
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,736.74,539.37
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,617.85,454.64
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,591.25,437.75
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,562.96,419.02
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,542.42,406.64
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,519.41,392.27
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,433.06,329.02
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,335.82,256.61
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,301.81,232.38
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,267.62,207.2
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,230.31,178.83
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,193.68,150.28
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,154.86,119.22
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,117.59,88.72
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,72.09,51.29
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,37.15,22.2
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,16.71,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,13.26,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,25.86,14.37
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,39.93,27.81
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,53.95,40.31
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,63.42,48.65
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,72.83,56.67
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,90.83,71.85
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,108.76,86.73
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,123.51,98.54
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,135.29,107.73
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,148.51,118.18
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,161.4,128.26
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,173.97,137.76
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,186.18,146.87
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,192.59,151.54
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,204.76,152.63
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,198.08,146.87
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,196.77,145.8
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,235.36,173.53
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,286.12,210.01
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,336.39,245.11
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,385.46,279.41
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,344.87,251.38
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,286.86,209.87
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,282.6,206.5
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,273.3,199.32
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,408.93,298.13
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,553.73,400.17
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,659.01,478.05
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,748.41,545.49
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,772.13,562.53
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,792.58,577.31
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,808.85,588.93
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,821.6,598.33
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,828.27,603.34
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,843.83,614.45
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,750.58,548.71
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,627.89,460.18
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,728.6,536.79
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,804.06,592.63
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,779.54,576.83
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,752.27,559.75
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,613.16,461.07
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,468.61,354.78
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,546.44,416.25
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,601.38,459.07
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,550.22,422.7
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,499.16,385.99
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,439.08,341.35
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,380.98,296.77
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,308.69,239.9
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,248.05,190.35
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,177.89,132.26
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,116.96,79.98
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,54.43,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,13.23,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,25.85,14.32
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,41.02,28.71
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,56.12,42.14
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,67.06,51.74
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,76.96,60.16
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,84.47,66.33
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,91.82,72.18
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,95.03,74.45
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,99.81,78.0
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,102.25,79.72
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,104.54,81.32
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,101.21,78.15
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,98.23,75.32
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,98.66,75.3
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,137.71,81.83
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,193.27,113.18
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,242.98,148.41
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,294.78,190.2
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,346.61,233.51
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,396.56,274.97
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,445.93,315.35
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,491.91,353.02
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,536.46,388.71
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,578.82,421.25
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,619.83,451.95
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,656.88,479.81
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,691.99,505.66
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,723.49,528.52
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,752.6,549.32
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,777.26,566.75
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,798.65,581.07
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,815.02,590.71
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,827.81,597.99
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,834.93,602.8
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,838.4,605.33
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,836.14,604.2
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,830.33,600.87
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,829.37,602.12
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,813.87,593.75
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,791.76,579.9
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,766.7,564.12
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,734.82,544.8
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,700.62,523.73
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,661.55,497.57
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,618.15,467.73
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,568.14,433.02
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,518.04,397.31
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,459.18,354.0
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,401.98,310.52
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,334.63,258.09
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,271.77,207.26
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,195.02,144.64
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,132.61,91.11
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,61.13,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,13.77,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,25.97,14.37
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,38.52,26.61
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,50.89,37.72
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,63.39,48.62
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,77.32,60.47
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,74.33,57.75
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,77.55,60.19
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,78.38,60.54
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,79.39,61.03
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,81.55,62.59
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,83.61,64.06
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,89.96,68.92
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,89.26,67.99
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,89.99,68.24
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,130.17,74.34
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,183.27,103.08
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,243.9,146.77
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,296.16,188.95
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,348.05,232.47
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,398.45,274.56
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,447.8,315.12
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,494.9,353.66
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,540.4,390.06
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,582.51,422.29
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,622.47,452.02
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,659.94,480.18
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,695.41,506.36
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,726.8,528.15
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,755.68,547.77
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,779.76,565.01
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,800.51,579.12
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,816.54,590.07
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,829.0,598.76
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,836.21,603.86
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,839.78,606.7
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,836.0,605.04
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,840.4,608.99
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,827.51,602.51
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,811.26,593.95
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,788.62,579.92
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,763.09,563.97
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,731.11,544.26
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,700.36,525.12
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,658.49,496.52
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,615.28,466.54
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,564.79,431.38
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,514.24,395.24
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,455.62,351.99
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,398.63,308.55
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,331.21,255.77
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,264.31,201.76
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,193.19,143.39
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,131.38,90.48
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,60.89,1.14
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,13.38,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,25.52,14.04
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,36.39,24.88
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,47.26,34.64
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,54.95,41.43
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,59.83,45.61
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,64.61,49.53
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,69.33,53.27
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,98.13,77.05
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,128.29,101.49
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,101.29,78.86
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,83.07,63.59
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,82.92,63.13
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,82.81,62.71
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,93.3,70.92
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,133.15,76.14
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,186.57,104.42
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,240.65,142.95
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,294.27,186.15
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,347.45,230.62
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,398.99,273.42
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,449.51,314.6
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,497.75,353.61
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,544.29,390.23
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,588.08,423.16
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,629.98,453.71
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,668.1,481.48
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,703.95,506.94
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,736.1,528.51
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,765.56,547.76
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,790.79,563.63
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,812.59,576.68
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,829.63,587.42
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,843.0,595.88
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,850.56,600.74
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,854.37,603.37
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,852.35,602.92
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,846.69,600.32
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,835.67,594.43
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,821.2,586.47
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,799.63,573.99
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,775.03,559.57
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,752.74,547.38
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,719.54,527.78
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,679.1,502.4
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,637.02,474.92
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,588.01,442.11
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,540.46,409.29
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,482.55,367.99
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,426.03,326.08
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,359.67,275.3
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,297.47,225.64
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,222.33,164.38
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,156.43,107.84
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,72.62,5.16
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,12.98,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,24.79,13.36
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,35.68,24.23
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,46.56,34.04
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,62.25,47.65
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,78.75,61.66
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,72.82,56.58
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,72.39,56.07
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,75.61,58.46
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,78.75,60.73
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,80.92,62.17
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,82.98,63.51
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,131.74,102.93
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,190.03,148.96
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,131.18,101.45
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,130.8,75.8
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,183.34,103.74
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,243.18,146.31
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,295.34,187.71
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,347.21,230.24
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,397.48,270.84
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,447.08,309.84
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,494.41,347.03
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,540.2,381.95
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,582.42,412.81
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,622.1,440.89
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,659.04,467.74
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,694.03,492.75
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,726.14,514.89
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,755.91,535.12
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,780.89,552.56
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,802.6,567.24
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,819.69,578.82
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,833.21,588.27
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,840.2,593.19
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,843.53,595.96
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,839.47,594.74
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,843.75,599.01
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,831.05,591.96
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,815.0,582.99
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,790.9,569.33
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,763.98,553.79
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,731.27,534.56
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,700.06,515.9
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,655.76,486.81
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,610.47,456.51
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,558.49,421.39
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,506.59,385.28
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,443.66,339.76
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,376.97,290.0
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,311.63,239.81
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,251.17,191.56
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,179.64,133.46
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,117.53,81.26
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,55.42,4.69
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,4.72,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,9.11,1.35
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,17.9,9.41
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,26.72,17.2
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,37.88,26.9
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,48.84,36.27
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,58.15,44.14
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,67.4,51.85
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,103.23,81.53
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,137.06,108.87
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,148.93,118.06
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,164.87,130.49
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,166.32,130.92
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,174.52,136.79
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,134.26,104.24
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,133.44,80.01
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,191.86,113.32
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,242.96,149.51
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,293.2,189.47
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,343.53,230.98
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,392.76,271.98
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,441.18,311.84
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,472.87,339.91
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,498.15,360.4
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,547.85,397.39
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,615.99,447.72
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,653.1,475.03
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,688.27,500.6
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,720.67,523.83
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,750.67,545.06
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,775.15,561.98
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,796.33,576.5
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,615.25,449.21
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,376.21,274.84
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,626.69,461.03
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,835.68,605.79
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,713.7,518.78
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,554.51,405.2
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,697.85,511.41
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,799.38,583.79
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,778.48,569.9
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,754.59,555.17
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,722.07,536.04
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,691.07,517.43
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,651.26,491.04
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,609.94,463.09
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,524.3,401.66
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,436.31,337.2
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,385.74,299.46
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,336.28,261.21
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,279.55,216.71
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,226.2,173.42
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,167.31,124.86
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,114.88,79.85
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,54.28,6.17
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,12.2,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,23.33,12.28
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,34.2,23.18
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,45.07,32.93
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,52.3,39.26
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,61.53,47.04
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,66.86,51.41
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,72.09,55.55
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,74.33,57.11
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,76.59,58.65
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,79.12,60.52
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,81.53,62.28
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,124.81,97.18
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,169.66,132.45
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,122.55,94.19
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,127.27,73.54
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,179.48,100.9
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,232.47,138.06
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,290.33,183.33
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,341.57,225.12
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,391.33,265.46
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,440.39,304.45
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,486.98,341.33
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,532.07,376.11
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,574.29,407.43
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,614.65,436.56
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,651.87,463.74
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,687.13,489.05
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,719.44,512.38
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,749.41,533.87
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,774.27,551.38
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,795.85,565.86
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,812.8,576.66
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,826.18,585.27
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,833.88,592.33
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,837.93,597.24
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,829.97,593.74
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,831.2,596.37
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,818.32,589.44
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,802.14,580.51
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,778.86,566.9
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,757.25,554.4
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,724.14,534.48
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,688.9,512.45
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,646.43,484.13
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,602.84,454.5
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,551.49,418.92
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,500.23,382.5
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,440.11,338.71
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,375.87,290.44
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,309.98,239.36
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,249.23,190.58
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,179.39,133.55
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,118.69,82.46
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,50.49,6.54
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,12.59,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,23.96,12.57
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,35.8,24.35
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,47.6,34.89
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,55.4,41.8
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,63.17,48.45
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,71.32,55.21
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,76.73,59.48
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,79.39,61.24
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,82.04,62.94
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,84.67,64.72
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,87.15,66.36
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,88.44,67.02
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,89.6,67.59
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,98.02,74.16
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,132.86,78.33
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,184.63,105.28
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,237.08,141.71
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,288.86,182.19
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,340.63,224.11
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,390.83,264.41
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,440.43,303.44
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,487.93,340.61
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,530.28,373.28
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,572.64,404.84
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,613.79,434.78
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,650.87,461.79
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,686.01,486.95
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,717.54,509.3
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,746.72,529.78
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,771.54,546.75
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,793.12,560.92
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,809.31,570.75
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,821.94,578.41
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,829.31,584.78
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,833.07,589.02
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,833.07,589.82
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,829.34,588.4
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,818.12,582.33
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,813.67,580.78
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,792.11,568.65
