Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,767.58,554.66
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,736.18,536.73
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,702.42,517.02
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,662.16,491.32
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,622.86,465.17
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,573.8,432.15
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,524.55,398.02
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,466.97,356.66
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,410.81,314.83
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,344.87,264.4
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,283.15,215.25
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,210.93,156.37
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,144.96,100.56
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,67.06,11.76
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,12.2,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,23.35,12.02
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,33.91,22.76
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,44.48,32.24
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,53.67,40.33
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,60.23,45.95
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,64.93,49.8
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,69.56,53.47
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,72.56,55.68
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,75.53,57.82
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,77.82,59.37
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,80.01,60.82
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,88.2,67.18
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,89.52,67.89
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,90.22,68.12
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,125.26,72.26
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,177.8,99.5
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,237.63,141.79
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,289.3,182.87
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,340.71,225.48
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,390.7,266.75
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,439.89,306.72
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,486.68,344.71
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,531.97,380.69
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,574.98,413.48
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,616.42,444.31
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,653.78,472.33
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,689.08,498.36
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,721.31,522.04
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,751.12,543.74
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,776.13,561.46
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,797.86,576.06
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,814.52,586.39
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,827.57,594.42
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,835.33,601.3
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,839.43,605.93
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,833.56,602.88
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,835.89,605.45
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,823.8,598.5
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,808.37,589.51
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,785.32,575.66
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,759.43,559.89
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,727.83,540.66
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,697.52,522.01
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,655.06,493.11
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,611.46,462.95
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,561.33,428.09
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,511.11,392.25
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,451.1,348.09
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,393.0,303.96
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,320.76,247.66
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,260.22,198.6
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,189.23,140.55
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,127.42,88.4
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,60.12,11.16
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,12.2,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.35,11.91
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,33.91,22.74
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.5,32.25
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,53.01,39.76
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,58.95,44.86
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,63.74,48.79
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,68.45,52.54
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,98.82,77.62
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,129.99,102.85
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,102.06,79.31
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,82.69,63.01
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,82.83,62.78
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,82.98,62.57
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,135.56,104.58
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,210.98,150.01
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,255.8,179.4
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,286.05,201.11
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,310.07,217.81
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,349.28,246.44
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,377.3,268.14
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,403.23,287.81
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,428.03,306.57
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,453.71,325.97
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,526.63,378.86
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,618.12,445.34
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,598.43,430.19
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,542.05,388.19
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,577.27,413.02
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,612.99,437.61
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,714.09,512.31
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,800.07,575.56
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,816.89,586.73
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,830.13,596.08
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,837.66,601.81
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,841.52,605.28
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,840.37,605.58
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,835.54,603.61
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,824.37,598.55
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,809.84,591.36
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,796.97,584.35
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,771.19,568.6
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,739.45,549.51
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,705.36,528.6
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,662.78,500.2
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,621.99,471.99
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,509.37,389.92
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,398.25,306.87
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,335.69,260.48
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,289.42,224.87
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,239.71,185.79
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,192.57,147.5
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,138.68,102.91
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,89.98,61.71
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,41.88,6.9
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,11.8,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,22.7,11.32
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,32.65,21.68
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,44.97,32.65
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,49.1,36.44
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,53.48,40.2
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,75.31,58.59
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,98.54,77.77
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,111.59,88.15
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,124.09,97.93
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,131.64,103.51
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,132.66,103.75
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,156.65,122.51
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,192.19,150.11
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,193.2,150.43
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,208.47,147.56
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,228.57,153.23
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,269.34,177.84
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,312.41,214.84
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,353.33,249.88
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,386.19,275.16
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,418.36,299.55
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,443.9,319.5
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,467.55,337.61
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,518.86,375.07
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,572.2,413.97
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,592.85,429.28
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,612.18,443.5
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,681.28,495.87
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,741.3,542.25
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,723.82,526.28
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,670.97,486.23
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,757.18,551.03
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,814.26,594.53
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,748.98,547.14
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,642.13,469.8
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,661.14,485.96
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,692.72,509.95
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,689.81,509.2
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,683.74,506.5
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,545.09,407.14
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,410.27,307.64
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,434.24,328.76
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,470.71,358.13
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,453.0,346.43
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,432.48,332.67
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,369.95,286.34
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,296.45,230.88
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,258.02,201.3
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,220.21,171.46
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,178.76,138.37
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,138.95,105.81
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,97.67,71.63
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,59.26,39.4
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,27.39,3.09
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,11.41,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,21.73,10.4
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,36.58,24.88
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,51.32,38.0
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,62.75,48.13
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,74.4,58.21
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,83.13,65.58
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,94.46,74.98
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,91.69,72.24
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,88.39,69.07
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,110.49,87.2
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,132.07,104.65
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,155.19,122.93
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,187.36,148.23
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,198.3,156.54
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,222.85,162.41
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,243.7,172.48
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,280.7,197.57
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,270.8,196.16
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,238.73,177.18
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,186.88,138.2
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,119.52,86.96
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,136.5,99.93
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,153.86,113.06
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,263.11,194.97
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,377.09,278.14
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,423.67,311.74
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,475.32,348.94
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,295.56,218.64
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,103.78,74.28
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,198.78,146.88
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,296.08,219.54
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,325.97,241.5
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,346.32,256.63
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,277.46,206.15
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,197.13,146.33
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,167.63,124.28
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,138.02,101.84
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,104.84,76.43
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,71.93,50.95
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,66.02,46.47
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,60.13,41.98
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,63.96,45.23
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,67.79,48.52
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,40.66,27.04
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,13.74,5.47
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,29.05,17.97
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,44.43,30.59
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,37.86,25.34
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,31.31,20.04
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,24.78,14.72
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,18.26,9.32
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,12.53,4.48
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,6.69,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,12.95,3.89
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,25.52,15.77
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,37.64,26.57
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,52.33,39.36
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,66.87,51.8
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,81.34,64.04
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,95.72,75.99
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,106.84,84.85
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,117.88,93.5
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,142.57,113.21
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,163.17,129.26
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,174.09,137.33
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,174.61,137.07
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,177.24,138.51
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,196.43,145.79
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,167.48,107.42
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,233.64,139.71
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,298.5,200.41
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,347.75,247.19
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,375.12,267.68
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,403.95,289.43
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,453.23,324.86
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,528.25,380.52
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,569.32,411.81
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,607.37,440.12
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,643.96,467.48
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,678.68,492.95
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,709.54,515.28
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,738.15,535.71
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,714.9,515.87
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,656.86,472.35
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,690.84,496.51
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,734.53,526.2
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,793.07,569.91
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,837.0,602.71
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,834.33,601.48
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,828.12,598.38
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,816.39,592.69
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,801.38,584.91
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,779.27,571.55
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,754.26,556.26
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,726.58,539.96
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,692.67,518.83
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,649.97,489.91
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,606.12,459.7
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,552.42,422.0
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,499.14,383.72
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,441.23,340.28
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,385.01,296.99
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,314.95,242.75
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,256.02,195.31
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,188.4,140.14
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,129.1,90.13
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,61.35,14.58
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,11.02,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,21.11,9.75
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,32.64,21.64
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,44.07,31.87
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,51.86,38.78
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,59.61,45.41
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,62.31,47.57
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,63.29,48.17
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,65.32,49.6
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,72.94,55.64
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,102.3,79.47
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,131.27,102.47
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,135.96,105.63
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,140.32,108.56
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,106.06,80.69
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,123.55,71.21
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,195.87,119.01
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,266.17,175.7
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,308.6,208.54
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,348.54,240.23
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,391.68,272.57
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,436.07,305.41
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,466.62,328.99
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,494.53,350.07
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,540.87,382.18
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,588.61,414.46
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,638.89,451.86
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,687.03,488.62
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,712.65,502.12
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,717.29,501.36
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,737.8,517.16
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,752.64,529.36
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,800.98,564.75
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,825.01,583.03
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,833.05,588.97
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,837.46,592.84
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,831.39,590.14
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,834.18,593.34
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,822.0,586.54
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,806.51,577.79
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,783.64,564.63
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,757.91,549.56
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,730.09,533.8
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,696.08,513.39
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,654.37,485.93
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,611.41,457.09
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,561.5,422.94
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,511.5,387.84
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,452.32,345.25
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,394.9,302.49
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,323.61,248.12
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,263.81,200.57
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,193.89,143.73
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,132.54,92.23
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,62.73,15.29
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,11.02,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,20.99,9.4
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,36.09,24.33
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,51.01,37.54
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,62.5,47.49
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,73.74,56.93
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,82.27,63.92
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,90.56,70.52
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,96.31,74.72
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,101.89,78.67
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,106.44,81.88
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,111.29,85.27
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,112.94,86.08
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,114.39,86.74
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,114.59,86.62
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,143.12,89.0
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,192.05,113.76
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,242.11,147.47
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,291.31,184.83
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,340.91,223.86
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,389.65,262.12
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,437.73,299.17
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,483.4,334.53
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,528.13,368.46
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,568.06,398.66
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,609.91,429.69
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,647.43,457.03
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,683.14,482.68
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,713.93,505.0
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,742.21,525.39
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,766.76,542.53
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,788.11,557.46
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,803.69,569.36
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,815.76,579.0
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,722.01,514.74
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,588.11,421.88
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,541.61,391.33
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,493.6,358.48
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,261.85,193.58
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,25.41,14.08
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,23.45,12.7
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,21.5,11.25
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,27.24,15.86
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,32.99,20.51
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,29.11,17.51
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,25.24,14.51
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,33.28,21.07
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,41.34,27.69
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,35.16,22.86
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,29.0,17.96
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,22.86,12.99
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,16.73,7.95
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,11.77,3.81
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,6.82,0.0
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,3.4,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,10.62,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.46,8.89
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.07,20.26
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.68,29.81
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,51.06,38.08
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,58.07,44.1
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,63.2,48.34
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,68.25,52.37
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,97.61,76.6
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,128.02,101.17
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,102.57,79.7
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,79.46,60.34
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,88.84,67.69
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,91.28,69.3
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,91.91,69.61
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,122.76,72.36
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,209.55,135.15
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,276.25,193.13
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,304.54,213.66
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,334.22,236.13
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,377.71,268.09
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,423.69,301.55
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,463.79,330.16
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,527.36,377.43
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,569.83,409.63
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,610.75,440.0
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,647.52,467.49
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,682.36,493.11
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,712.71,515.34
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,740.61,535.6
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,635.56,459.23
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,464.69,334.94
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,661.78,480.1
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,828.43,597.88
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,835.86,602.43
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,839.67,605.9
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,832.06,601.98
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,820.9,595.88
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,675.18,493.59
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,496.03,364.48
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,641.77,474.29
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,749.78,554.32
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,716.79,532.97
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,681.73,510.75
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,641.46,483.69
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,599.74,455.12
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,548.81,419.45
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,497.89,382.95
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,435.56,337.22
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,382.33,296.75
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,317.5,245.71
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,257.28,196.85
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,192.57,143.59
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,135.13,94.63
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,64.1,16.26
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,11.02,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,21.07,9.07
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,32.98,21.73
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,44.82,32.31
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,53.66,40.11
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,62.43,47.6
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,71.11,54.79
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,76.85,59.35
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,80.51,61.94
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,84.06,64.37
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,86.6,66.21
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,89.01,67.94
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,91.08,69.24
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,92.95,70.39
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,142.88,110.22
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,208.63,149.03
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,241.79,166.93
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,280.69,191.94
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,292.93,193.58
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,338.75,223.72
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,389.14,264.8
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,438.99,304.8
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,486.71,343.04
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,533.17,379.45
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,576.83,413.17
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,618.85,445.0
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,618.57,444.49
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,605.86,433.98
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,679.96,488.24
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,757.86,544.3
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,783.16,562.0
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,805.13,577.65
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,822.43,589.86
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,836.15,599.5
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,843.27,604.94
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,846.7,608.12
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,847.87,609.96
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,845.14,609.38
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,833.33,603.94
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,818.14,596.35
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,796.72,583.42
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,772.32,568.5
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,740.92,549.69
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,707.14,529.05
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,669.68,504.21
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,627.55,475.34
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,577.34,440.42
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,526.91,404.46
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,468.16,361.21
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,411.03,317.82
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,345.01,266.0
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,283.04,215.78
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,207.16,153.98
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,144.5,100.93
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,67.84,17.32
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,10.62,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,20.45,8.41
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,31.44,20.44
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,42.43,30.3
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,52.02,38.72
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,59.06,44.74
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,64.21,48.97
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,69.27,52.99
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,72.64,55.39
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,75.95,57.67
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,78.29,59.37
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,80.52,60.97
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,88.77,67.34
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,90.12,68.06
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,91.14,68.54
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,122.25,71.2
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,175.42,97.21
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,235.97,139.06
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,288.9,180.47
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,341.59,223.58
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,392.29,264.98
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,442.18,305.07
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,490.05,343.44
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,536.37,379.72
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,579.2,411.99
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,619.75,441.74
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,657.07,469.31
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,692.32,494.91
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,724.54,517.43
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,754.4,537.98
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,779.94,556.02
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,802.25,571.23
