Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,818.74,582.74
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,831.64,592.05
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,839.23,598.05
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,843.17,601.82
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,841.38,601.99
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,847.95,607.78
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,835.8,602.35
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,820.25,594.84
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,797.33,581.2
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,771.49,565.6
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,739.45,546.63
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,708.71,528.34
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,666.88,500.47
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,623.8,471.1
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,572.97,435.93
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,522.04,399.77
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,462.47,356.17
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,404.59,312.42
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,337.93,260.77
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,271.36,207.53
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,200.91,149.74
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,139.04,97.3
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,65.68,16.52
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,11.41,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,21.54,8.84
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,35.35,23.6
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,49.14,35.9
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,58.14,43.88
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,67.13,51.58
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,74.06,57.31
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,80.87,62.78
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,103.59,81.34
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,127.39,100.47
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,108.42,84.33
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,92.41,70.79
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,92.11,70.16
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,91.86,69.58
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,100.81,76.45
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,130.06,78.59
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,211.37,136.69
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,275.09,192.03
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,290.22,193.72
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,336.44,222.83
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,387.14,264.6
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,437.33,305.34
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,484.95,343.27
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,527.65,376.69
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,569.37,408.47
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,616.61,442.95
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,655.41,471.71
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,692.22,498.55
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,724.56,521.99
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,754.35,543.36
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,779.98,561.54
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,802.34,577.37
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,818.5,588.83
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,831.06,597.56
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,838.24,602.85
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,841.79,605.88
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,840.29,605.91
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,835.2,603.71
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,822.47,597.57
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,806.44,589.3
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,782.4,574.44
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,760.74,561.23
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,727.76,540.95
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,692.65,518.66
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,647.65,487.89
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,601.8,455.99
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,549.91,419.84
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,498.14,382.83
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,429.82,332.39
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,372.01,288.29
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,305.7,236.26
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,244.48,186.8
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,175.08,130.2
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,105.68,73.07
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,49.29,10.83
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,11.02,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,20.91,8.1
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,33.83,22.3
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,46.64,33.78
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,53.84,40.24
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,61.12,46.5
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,79.87,62.24
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,100.25,79.06
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,114.6,90.38
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,128.67,101.24
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,142.34,111.79
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,155.68,121.94
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,176.05,137.61
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,186.0,144.8
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,194.94,151.46
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,213.34,154.98
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,245.07,174.76
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,279.7,198.4
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,257.93,185.39
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,238.75,173.86
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,316.34,227.07
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,418.51,298.75
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,460.37,328.68
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,526.67,378.5
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,568.07,410.19
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,614.63,444.35
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,652.97,473.03
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,689.32,499.72
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,721.79,522.16
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,751.77,542.4
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,776.93,560.19
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,798.81,575.57
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,815.61,587.2
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,828.86,596.16
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,836.42,601.46
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,840.35,604.48
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,838.06,603.78
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,832.22,600.88
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,819.47,594.76
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,803.43,586.49
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,781.68,573.16
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,757.04,557.88
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,729.76,541.87
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,695.74,520.59
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,654.29,492.67
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,611.49,463.26
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,560.77,428.12
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,510.05,392.0
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,451.22,348.65
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,394.06,305.17
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,321.55,248.46
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,260.65,199.05
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,187.67,139.45
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,124.2,86.36
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,53.17,11.59
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,7.87,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,15.28,4.09
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,31.39,20.21
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,46.98,34.05
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,60.86,46.17
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,74.85,58.13
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,82.03,64.06
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,88.18,68.95
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,101.66,79.82
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,118.16,93.0
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,133.62,105.12
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,148.08,116.27
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,154.77,121.03
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,152.87,118.9
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,175.09,136.03
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,204.04,144.32
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,241.44,166.65
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,278.07,192.62
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,316.81,218.18
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,356.66,246.37
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,401.25,281.28
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,445.52,315.4
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,481.95,343.14
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,529.1,379.96
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,572.01,411.43
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,601.19,430.92
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,631.06,452.48
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,660.65,473.68
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,684.79,489.98
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,706.41,504.26
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,726.14,517.22
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,741.82,527.26
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,748.64,532.64
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,752.45,536.06
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,737.75,526.87
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,719.83,515.57
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,787.81,566.55
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,838.86,604.59
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,825.79,597.72
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,809.41,589.01
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,787.25,575.45
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,767.28,563.4
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,650.18,482.01
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,529.05,395.26
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,573.4,430.75
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,598.42,451.59
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,529.04,401.99
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,455.29,348.42
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,397.56,305.69
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,342.43,263.7
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,281.96,216.9
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,225.61,171.85
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,151.87,112.21
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,96.44,66.16
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,45.31,8.77
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,10.62,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,20.17,6.83
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,33.42,21.84
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,46.57,33.69
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,53.79,40.18
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,61.1,46.47
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,73.69,57.14
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,85.52,66.98
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,106.84,84.43
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,124.28,98.37
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,101.58,79.1
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,81.41,62.06
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,118.42,91.99
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,149.8,116.82
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,175.82,136.99
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,206.25,147.51
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,240.94,167.91
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,277.08,192.76
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,312.8,216.76
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,347.53,241.58
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,390.37,274.64
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,433.89,307.76
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,479.27,342.25
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,525.41,376.72
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,560.09,401.9
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,593.52,425.57
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,618.57,443.87
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,641.82,460.62
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,702.05,505.52
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,752.3,543.94
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,777.86,562.01
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,800.17,577.08
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,801.13,573.71
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,773.11,550.36
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,822.94,588.94
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,844.33,606.26
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,841.31,605.17
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,834.8,602.03
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,834.92,604.8
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,820.22,597.73
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,798.84,584.98
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,774.46,570.19
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,743.57,552.01
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,710.27,531.93
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,672.55,507.13
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,630.31,478.08
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,580.69,443.68
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,530.86,408.18
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,471.23,364.22
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,413.3,320.12
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,345.9,267.67
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,282.77,216.76
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,204.69,152.8
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,140.78,98.52
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,66.59,14.6
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,10.62,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,20.13,6.36
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,33.04,21.49
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,45.85,33.06
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,52.78,39.31
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.84,45.41
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,81.06,63.26
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,103.53,81.81
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,116.99,92.56
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,132.5,104.81
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,103.38,80.29
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,80.8,61.33
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,125.47,97.4
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,170.9,133.38
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,125.4,96.28
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,119.29,69.95
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,172.53,96.21
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,226.62,133.74
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,285.51,179.95
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,337.66,222.97
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,388.27,265.13
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,437.99,306.02
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,485.74,345.22
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,532.02,382.44
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,574.9,415.49
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,615.88,446.25
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,653.95,475.13
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,689.97,501.99
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,722.23,524.65
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,752.09,545.19
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,777.65,563.64
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,800.0,578.99
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,816.93,589.85
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,830.31,598.41
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,838.44,604.62
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,842.92,608.54
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,839.61,607.36
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,845.21,612.34
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,833.27,606.88
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,817.97,599.25
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,795.02,585.14
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,769.22,569.07
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,741.32,552.31
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,706.93,530.76
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,663.95,502.26
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,619.82,472.32
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,568.78,436.29
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,517.7,399.37
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,456.66,353.86
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,391.33,303.87
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,323.52,250.8
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,260.87,200.16
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,188.65,140.82
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,117.26,81.46
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,54.24,10.09
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,9.05,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,17.38,4.29
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,32.28,20.77
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,47.02,33.87
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,58.64,44.07
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,70.43,54.15
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,81.31,63.2
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,94.8,74.2
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,114.66,90.26
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,132.3,104.22
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,133.04,104.22
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,132.32,103.04
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,105.65,80.9
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,85.37,64.09
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,86.32,64.54
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,116.02,66.89
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,177.46,98.94
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,230.66,135.47
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,283.79,177.24
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,336.68,220.72
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,387.82,263.16
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,438.05,304.28
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,486.57,343.89
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,533.6,381.46
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,576.57,414.35
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,617.01,444.44
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,654.86,472.95
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,690.64,499.43
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,722.58,521.82
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,752.04,542.08
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,777.61,560.6
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,799.99,576.11
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,815.69,587.34
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,827.81,596.31
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,835.98,602.55
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,840.53,606.51
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,851.3,614.78
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,845.91,612.32
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,834.37,606.99
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,819.46,599.44
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,796.89,585.65
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,771.43,569.89
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,739.61,550.61
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,709.46,532.32
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,668.24,505.29
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,625.66,476.6
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,574.86,440.83
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,523.95,404.1
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,466.56,361.54
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,410.5,318.64
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,341.63,264.83
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,273.2,209.73
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,203.12,151.78
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,141.7,99.15
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,66.91,12.48
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,10.23,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,19.39,4.89
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,32.63,21.02
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,45.83,32.86
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,53.38,39.63
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,61.01,46.19
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,80.51,62.52
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,101.48,79.74
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,118.77,93.61
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,131.69,103.66
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,145.8,114.52
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,159.35,124.79
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,115.87,89.12
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,88.24,66.4
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,89.07,66.74
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,118.4,68.89
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,171.07,94.24
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,231.91,136.36
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,284.96,177.91
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,337.78,221.11
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,381.39,263.64
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,412.12,292.08
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,459.67,325.52
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,534.58,380.72
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,578.45,413.89
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,620.24,444.7
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,658.55,473.28
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,694.73,499.79
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,728.09,522.77
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,759.02,543.62
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,784.48,561.58
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,806.66,576.58
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,824.16,588.74
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,838.08,598.61
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,846.69,605.08
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,851.6,609.28
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,848.74,608.78
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,842.39,606.1
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,842.52,608.89
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,827.47,601.6
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,805.23,588.51
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,780.09,573.42
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,748.39,554.48
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,717.97,536.23
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,676.1,508.19
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,632.96,478.38
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,582.33,443.14
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,531.55,406.91
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,470.82,362.29
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,411.8,317.58
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,343.05,264.24
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,275.24,210.05
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,201.57,149.82
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,137.3,95.49
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,65.11,10.55
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,14.48,1.74
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,29.28,18.29
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,43.72,31.23
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,59.51,44.98
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,74.17,57.52
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,88.42,69.42
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,102.34,80.77
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,109.33,85.96
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,118.76,93.03
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,117.9,91.78
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,120.65,93.48
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,124.65,96.19
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,128.37,98.66
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,167.26,129.04
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,218.18,156.24
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,198.31,125.76
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,228.03,133.94
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,286.68,179.46
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,338.83,221.85
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,375.27,259.75
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,393.66,279.49
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,449.13,317.62
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,532.13,377.82
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,574.15,409.31
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,613.49,438.09
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,650.95,465.77
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,686.47,491.54
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,717.22,512.5
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,745.58,531.42
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,770.53,548.9
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,805.93,572.65
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,821.63,583.2
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,833.68,591.44
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,841.49,598.29
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,845.66,602.93
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,843.1,602.31
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,836.95,599.49
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,707.43,510.31
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,561.15,405.95
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,671.53,489.06
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,761.37,555.66
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,728.16,534.94
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,692.83,513.02
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,646.83,482.13
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,600.04,450.13
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,547.56,414.21
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,487.93,372.21
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,428.01,328.5
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,370.6,285.22
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,303.1,233.28
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,240.89,183.72
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,162.05,120.04
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,102.41,70.31
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,47.74,5.03
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,5.11,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,9.89,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,24.18,14.13
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,37.92,26.34
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,53.86,40.19
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,69.68,53.72
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,83.23,65.06
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,97.71,76.91
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,84.4,65.41
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,65.97,49.71
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,93.21,71.94
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,119.45,92.96
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,146.68,114.43
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,171.4,133.58
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,192.11,149.3
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,222.12,162.27
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,240.4,172.13
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,274.53,194.95
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,306.71,218.0
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,341.38,243.47
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,363.34,260.43
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,383.1,275.35
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,422.57,303.93
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,460.17,331.28
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,487.99,350.99
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,509.46,365.95
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,595.4,429.77
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,687.84,498.2
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,720.07,520.13
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,749.88,540.23
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,774.91,558.0
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,796.78,573.49
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,812.1,583.16
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,823.85,590.38
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,830.75,595.77
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,834.1,598.74
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,835.87,600.67
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,826.37,595.27
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,812.97,588.64
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,796.44,579.89
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,767.23,561.26
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,735.62,540.95
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,699.96,518.68
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,654.65,489.43
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,603.5,453.85
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,552.79,417.99
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,498.84,379.98
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,445.89,341.8
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,365.3,281.77
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,304.22,234.89
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,240.76,185.52
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,173.33,131.88
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,112.49,82.52
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,49.03,31.32
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,22.05,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.08,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,13.75,0.25
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,32.97,21.17
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,51.38,37.59
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,65.77,50.23
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,79.81,62.29
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,90.5,71.2
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,101.0,79.72
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,102.57,80.62
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,105.67,82.73
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,110.2,85.98
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,114.54,89.04
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,114.78,88.75
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,113.52,87.26
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,114.16,87.35
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,141.06,89.25
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,189.16,113.1
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,239.3,147.54
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,290.55,187.53
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,342.37,229.59
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,392.46,270.64
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,444.16,312.32
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,491.3,350.6
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,537.5,387.37
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,580.04,419.85
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,620.76,450.13
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,658.51,478.47
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,694.51,505.01
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,726.56,527.4
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,756.31,547.76
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,781.43,565.66
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,803.41,581.24
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,819.21,592.71
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,840.79,607.78
