Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,847.5,613.09
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,850.62,616.08
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,849.59,616.61
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,844.92,614.73
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,831.37,607.94
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,814.61,598.94
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,788.75,582.24
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,760.28,563.66
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,725.55,541.62
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,688.79,517.83
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,640.91,484.62
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,585.18,445.36
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,531.45,407.35
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,478.47,368.96
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,415.68,322.0
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,355.9,276.09
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,275.66,213.61
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,214.15,164.07
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,147.53,109.57
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,80.99,54.87
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,37.14,0.23
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,9.05,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,17.28,0.93
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,32.01,20.38
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,46.79,33.72
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,54.79,40.95
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,62.73,47.84
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,78.95,61.48
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,97.05,76.42
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,114.19,90.29
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,130.98,103.63
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,145.71,115.07
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,160.07,126.05
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,163.25,127.66
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,163.03,126.55
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,121.33,92.66
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,123.65,73.24
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,208.63,132.78
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,277.36,191.04
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,289.34,191.12
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,340.5,224.45
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,384.91,267.59
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,406.95,289.8
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,457.52,325.58
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,535.13,383.12
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,579.73,417.06
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,623.08,449.33
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,620.04,446.81
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,595.91,428.21
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,617.01,441.99
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,637.98,455.1
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,734.04,526.43
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,811.79,583.8
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,829.83,596.07
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,844.29,606.34
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,852.53,612.36
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,857.05,616.06
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,854.93,615.74
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,849.23,613.18
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,838.58,608.49
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,824.53,601.59
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,811.32,594.29
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,784.8,577.93
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,753.83,559.45
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,720.44,539.08
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,679.31,511.84
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,634.02,480.45
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,584.01,445.8
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,533.82,410.07
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,472.79,365.09
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,413.58,320.05
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,344.45,266.31
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,275.47,210.96
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,201.72,150.28
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,137.6,95.36
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,64.56,1.58
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,8.65,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,16.55,0.0
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,29.5,18.19
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,42.43,29.91
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,49.11,35.97
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,58.16,43.77
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,74.61,57.57
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,94.59,74.05
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,110.05,86.3
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,123.25,96.44
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,98.18,75.42
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,81.58,61.48
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,81.78,61.29
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,82.0,61.14
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,83.12,61.72
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,122.71,71.43
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,175.85,96.99
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,229.76,134.08
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,283.61,176.81
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,337.24,221.44
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,388.97,264.53
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,439.84,306.35
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,488.81,346.47
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,536.27,384.52
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,579.05,417.42
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,617.94,446.52
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,655.88,475.17
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,691.82,501.84
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,723.64,524.25
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,753.08,544.59
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,653.53,470.8
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,486.58,348.27
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,682.23,492.6
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,831.83,600.09
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,853.73,615.73
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,858.43,620.59
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,852.79,617.65
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,843.55,612.47
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,831.09,605.0
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,815.31,595.39
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,797.51,584.5
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,771.08,567.75
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,737.72,547.17
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,702.2,524.59
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,658.17,495.46
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,613.08,464.99
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,559.57,427.45
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,498.81,383.81
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,437.87,337.99
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,379.36,292.83
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,310.32,239.18
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,246.74,188.29
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,166.41,123.27
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,105.89,72.36
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,48.96,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,8.65,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,16.63,0.0
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,27.3,16.44
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,38.08,26.39
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,47.59,34.84
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,54.79,41.1
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,76.16,59.12
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,100.55,79.32
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,114.89,90.63
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,124.9,98.14
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,134.1,105.06
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,143.05,111.69
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,166.55,129.9
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,181.68,141.21
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,126.37,96.59
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,120.11,69.83
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,174.61,96.92
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,229.68,135.11
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,289.08,181.75
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,341.96,225.44
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,393.46,267.98
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,443.91,309.0
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,491.89,347.91
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,538.42,384.79
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,582.13,417.9
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,623.99,448.74
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,662.34,477.27
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,698.56,503.74
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,730.85,525.94
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,760.64,545.98
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,786.12,563.87
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,808.39,578.75
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,825.6,590.35
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,839.26,599.72
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,847.25,605.5
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,851.59,609.03
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,862.02,616.91
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,856.01,614.1
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,844.56,609.18
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,829.72,602.07
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,807.53,588.83
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,782.42,573.64
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,754.82,557.69
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,720.53,536.94
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,676.7,507.87
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,631.71,477.12
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,580.08,441.65
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,528.36,405.13
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,464.58,358.44
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,396.72,307.25
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,327.32,252.89
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,263.28,201.08
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,187.42,139.22
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,112.81,77.1
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,51.69,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,7.87,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,15.13,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,31.41,19.67
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,47.57,34.31
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,58.75,44.25
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,69.29,53.36
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,77.13,59.93
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,84.85,66.17
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,107.54,84.73
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,129.82,102.59
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,111.74,87.16
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,101.22,78.08
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,114.86,88.56
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,126.92,97.59
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,117.67,89.69
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,137.27,84.89
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,188.92,111.34
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,241.44,147.7
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,292.93,187.52
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,344.85,229.14
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,395.89,270.36
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,446.2,310.25
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,494.28,348.15
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,539.84,383.33
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,582.1,414.45
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,622.65,443.39
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,660.02,470.48
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,695.63,495.78
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,726.53,516.31
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,763.7,540.26
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,789.5,557.92
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,812.11,573.4
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,827.67,584.2
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,839.68,592.7
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,845.93,597.78
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,848.61,600.62
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,845.86,600.08
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,839.63,597.36
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,824.92,590.29
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,807.04,581.12
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,783.5,566.92
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,757.23,550.81
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,721.75,529.16
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,684.28,505.79
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,629.93,469.45
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,583.76,438.0
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,529.66,400.41
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,476.38,362.52
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,412.09,314.74
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,351.0,268.2
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,270.44,206.78
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,208.72,157.94
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,140.54,103.02
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,72.26,47.54
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,33.01,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.13,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,24.0,13.65
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,38.37,26.59
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,53.77,40.04
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,69.09,53.18
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,84.15,65.82
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,98.98,77.97
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,112.27,88.58
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,123.39,97.22
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,117.61,91.92
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,115.2,89.44
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,130.31,100.97
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,144.2,111.3
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,142.94,109.71
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,165.61,109.47
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,216.95,139.64
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,264.41,174.07
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,312.18,208.86
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,363.08,246.98
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,396.62,270.78
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,447.15,308.44
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,495.49,347.1
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,542.37,383.74
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,583.78,413.36
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,610.14,430.44
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,657.87,466.35
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,710.23,505.68
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,743.51,528.27
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,774.12,548.78
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,800.13,567.18
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,822.82,583.25
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,840.04,595.36
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,853.62,605.24
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,860.87,610.93
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,864.4,614.36
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,864.39,615.63
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,860.65,614.61
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,847.94,608.88
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,831.82,600.99
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,808.76,587.26
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,782.79,571.56
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,754.06,554.76
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,718.19,532.88
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,675.15,504.28
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,630.88,474.13
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,578.12,437.97
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,525.37,400.85
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,463.26,355.59
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,396.91,305.78
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,327.39,251.59
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,263.16,199.89
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,189.12,139.69
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,124.57,84.72
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,52.41,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,7.47,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,14.46,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,28.93,17.51
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,43.56,30.91
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,52.46,38.92
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,61.39,46.67
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,68.22,52.39
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,77.26,59.8
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,79.33,61.2
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,81.51,62.66
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,84.23,64.52
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,86.83,66.27
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,87.7,66.46
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,88.53,66.62
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,140.44,107.74
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,216.75,155.18
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,245.61,172.18
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,275.26,192.31
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,304.46,213.44
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,333.87,235.08
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,370.88,256.12
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,445.82,307.94
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,493.75,346.11
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,540.26,382.41
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,584.79,415.78
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,628.21,447.53
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,667.08,476.11
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,703.74,502.62
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,736.75,525.32
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,767.21,545.9
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,792.89,563.44
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,815.3,578.42
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,832.21,590.11
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,845.5,599.59
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,854.3,606.06
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,859.44,610.3
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,785.16,559.71
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,665.37,475.57
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,653.15,470.89
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,638.03,463.68
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,735.3,535.44
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,790.5,576.16
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,758.99,557.29
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,725.05,537.02
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,685.61,511.69
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,641.39,482.05
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,590.11,447.04
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,538.67,410.96
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,477.17,366.31
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,417.5,321.48
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,346.93,266.54
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,276.82,210.34
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,200.58,148.24
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,134.42,91.31
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,62.09,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,7.47,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,14.33,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,27.28,16.07
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,40.21,28.1
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,48.53,35.59
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,56.89,42.86
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,65.29,49.92
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,70.96,54.5
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,96.36,75.39
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,125.46,98.89
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,96.98,74.96
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,79.12,59.93
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,120.21,92.79
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,162.85,126.0
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,118.83,90.59
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,120.24,69.8
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,174.42,97.26
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,229.21,135.39
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,282.87,177.32
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,340.24,223.42
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,391.4,265.01
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,441.58,305.07
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,489.68,343.36
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,536.42,379.69
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,579.5,411.72
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,620.46,441.33
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,658.64,469.23
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,694.78,495.19
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,726.71,518.15
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,756.21,539.19
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,781.8,557.35
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,804.27,572.65
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,821.78,584.82
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,835.81,594.85
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,843.33,600.53
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,860.39,612.55
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,721.01,517.61
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,541.33,390.15
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,703.53,510.94
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,822.24,597.19
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,788.28,575.49
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,746.39,547.7
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,624.97,463.86
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,499.43,374.36
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,468.02,353.52
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,435.07,330.81
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,235.47,180.73
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,50.61,34.57
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,42.87,28.61
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,35.16,22.5
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,27.47,16.37
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,19.8,10.15
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,13.68,5.11
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,7.58,0.0
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,3.78,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,7.08,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,13.65,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,24.33,13.65
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,35.11,23.75
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,42.92,30.74
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,48.85,35.9
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,54.02,40.22
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,59.14,44.35
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,61.61,46.17
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,69.38,52.32
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,72.05,54.2
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,74.63,55.99
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,76.6,57.27
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,78.45,58.45
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,130.67,99.88
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,204.45,143.75
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,235.07,160.48
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,267.3,182.09
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,281.59,184.16
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,337.48,221.08
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,373.18,258.94
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,386.83,275.52
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,448.13,317.97
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,538.23,383.45
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,544.04,388.52
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,528.18,375.94
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,550.2,392.52
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,572.47,409.13
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,672.63,481.7
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,764.27,547.78
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,764.48,543.88
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,735.87,521.12
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,738.22,523.93
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,737.47,524.53
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,695.36,497.31
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,662.47,475.8
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,648.78,467.7
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,633.07,458.1
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,608.36,441.96
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,581.99,424.62
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,557.85,409.11
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,532.12,392.35
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,599.54,445.28
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,640.75,479.46
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,606.44,457.3
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,570.08,433.52
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,477.63,366.22
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,375.22,289.96
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,327.8,254.15
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,281.49,218.12
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,230.79,177.97
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,182.65,138.77
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,128.75,94.4
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,79.59,52.13
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,36.34,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,6.69,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,12.99,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,26.8,15.49
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,40.71,28.48
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,49.98,36.79
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,59.25,44.83
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,66.11,50.59
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,75.05,57.89
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,76.49,58.79
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,78.13,59.81
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,80.97,61.79
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,83.7,63.66
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,128.46,99.3
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,181.9,140.73
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,127.56,97.2
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,123.83,71.96
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,176.77,98.58
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,230.88,136.03
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,299.13,198.55
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,343.49,241.08
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,383.7,269.88
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,428.12,301.88
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,465.64,329.8
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,501.35,356.42
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,493.19,351.21
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,472.43,336.19
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,585.26,418.63
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,696.94,499.71
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,729.21,521.46
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,759.09,541.67
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,785.1,559.9
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,808.04,575.26
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,824.74,586.87
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,852.06,605.52
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,859.61,611.11
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,863.46,614.55
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,718.97,515.67
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,534.07,384.22
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,580.46,419.27
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,606.33,439.44
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,616.12,448.75
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,640.16,467.67
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,612.56,450.93
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,582.66,432.57
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,463.68,348.15
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,352.04,266.34
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,417.01,318.86
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,470.21,361.13
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,423.28,325.75
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,377.09,290.25
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,306.97,235.63
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,242.37,183.79
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,161.71,118.82
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,100.52,66.31
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,45.41,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,6.69,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,12.91,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,23.62,12.87
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,36.47,24.88
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,42.68,30.53
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,49.02,36.01
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,53.85,40.08
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,58.67,43.98
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,61.84,46.29
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,70.34,52.93
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,72.99,54.77
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,75.56,56.52
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,77.83,58.0
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,79.94,59.36
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,81.19,60.04
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,124.6,70.91
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,179.42,98.07
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,234.61,135.78
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,289.22,178.29
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,343.67,222.38
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,396.57,265.01
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,448.33,305.98
