Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,497.72,344.88
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,545.61,381.75
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,590.88,415.25
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,634.28,446.58
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,673.75,475.26
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,710.95,501.9
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,745.06,525.01
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,776.6,545.91
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,803.31,563.3
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,826.72,578.65
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,846.25,591.9
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,862.15,602.98
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,870.94,609.37
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,875.94,613.53
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,875.39,614.32
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,871.09,612.88
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,860.95,608.84
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,847.29,602.63
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,826.73,591.03
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,803.04,577.41
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,781.87,566.38
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,748.84,547.27
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,708.21,521.86
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,665.84,494.87
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,615.2,461.75
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,566.45,428.19
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,506.28,384.51
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,447.58,340.45
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,378.01,287.47
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,312.76,235.63
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,232.1,170.55
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,161.33,107.53
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,73.25,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,6.29,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,12.22,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,23.21,12.34
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,33.41,22.21
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,39.75,27.99
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,46.17,33.6
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,51.13,37.7
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,56.05,41.6
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,59.33,44.01
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,67.63,50.48
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,70.42,52.44
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,73.1,54.3
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,74.87,55.4
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,76.53,56.42
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,87.21,64.65
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,121.96,68.23
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,176.98,95.79
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,232.52,134.24
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,287.74,177.21
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,342.74,221.51
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,396.07,264.55
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,448.45,306.01
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,498.62,345.49
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,547.26,382.83
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,592.34,415.85
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,634.96,446.16
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,674.86,474.86
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,712.51,501.47
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,746.38,524.01
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,777.58,544.25
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,804.28,561.56
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,827.7,576.84
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,846.0,588.95
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,860.68,598.9
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,869.49,604.97
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,874.55,608.83
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,871.69,608.18
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,865.26,605.43
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,854.11,600.78
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,850.47,601.06
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,828.43,588.56
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,803.35,574.19
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,771.77,556.38
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,737.69,536.7
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,694.75,509.83
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,653.8,483.88
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,601.96,449.47
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,549.92,413.9
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,486.92,369.04
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,425.86,323.98
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,355.17,270.22
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,288.99,217.83
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,205.58,150.62
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,137.2,90.02
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,47.09,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,5.9,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,11.8,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,23.16,12.15
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,34.96,23.45
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,44.44,31.92
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,51.73,38.29
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,57.49,43.15
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,63.16,47.76
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,66.13,49.88
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,69.1,51.93
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,71.72,53.76
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,80.4,60.51
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,81.87,61.34
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,83.27,62.12
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,84.36,62.66
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,119.46,66.98
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,181.87,100.78
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,236.26,138.54
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,290.49,180.89
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,344.57,224.57
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,396.94,266.96
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,448.48,307.89
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,498.13,347.1
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,546.31,384.21
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,591.26,417.47
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,634.31,448.47
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,674.06,477.24
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,711.55,503.91
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,745.25,526.75
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,776.33,547.37
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,802.52,564.51
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,825.44,579.61
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,843.25,590.26
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,857.44,598.7
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,865.78,604.51
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,870.38,608.11
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,867.5,607.4
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,861.07,604.6
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,849.99,600.22
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,846.71,600.97
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,823.8,587.76
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,797.88,572.67
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,766.04,554.72
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,731.76,534.9
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,692.14,510.0
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,647.84,481.35
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,595.97,446.92
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,543.97,411.29
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,481.77,366.81
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,421.42,322.03
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,350.24,267.16
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,283.68,213.89
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,201.39,147.38
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,133.71,86.71
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,45.62,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,11.8,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,23.42,12.19
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,35.52,23.88
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,43.32,30.96
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,53.17,39.5
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,58.85,44.3
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,64.47,48.86
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,66.42,50.13
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,68.5,51.45
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,71.16,53.32
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,79.82,60.06
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,80.4,60.18
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,81.0,60.32
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,82.19,60.95
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,118.36,65.71
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,181.42,99.92
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,236.38,137.88
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,290.69,180.64
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,344.78,224.81
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,397.69,267.63
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,449.73,308.87
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,499.41,347.26
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,547.59,383.34
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,592.42,416.11
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,634.92,446.28
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,674.22,474.31
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,711.26,500.21
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,744.88,523.61
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,775.85,544.91
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,801.97,561.91
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,824.84,576.89
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,842.19,587.53
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,855.92,595.97
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,864.7,602.03
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,869.78,605.91
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,863.48,603.07
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,866.55,606.37
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,854.51,601.4
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,839.06,594.38
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,814.52,580.24
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,787.13,564.24
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,531.8,390.13
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,239.05,174.85
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,466.63,348.65
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,629.43,468.64
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,576.43,432.06
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,523.48,395.55
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,455.41,346.61
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,384.72,294.08
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,314.45,239.86
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,249.58,188.01
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,172.84,125.74
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,96.23,60.27
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,33.06,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,4.72,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,18.95,8.62
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,32.72,21.56
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,49.37,36.03
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,64.88,49.35
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,80.06,62.2
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,95.03,74.63
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,99.77,78.18
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,105.44,82.41
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,110.81,86.48
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,115.93,90.32
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,116.74,90.45
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,116.8,90.01
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,117.58,90.15
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,149.66,94.24
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,195.27,117.39
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,244.09,150.66
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,295.33,189.93
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,347.12,230.46
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,399.47,270.37
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,448.6,307.02
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,496.51,343.27
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,543.43,377.8
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,588.15,410.37
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,632.3,441.84
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,672.32,470.73
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,710.3,497.81
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,744.12,521.16
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,775.4,542.52
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,801.5,561.07
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,824.36,577.03
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,842.14,588.35
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,856.35,597.48
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,863.85,603.74
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,867.66,607.8
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,860.81,605.2
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,850.34,600.38
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,836.4,594.61
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,826.07,591.2
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,762.98,551.51
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,690.86,504.08
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,549.34,406.1
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,416.13,310.07
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,354.13,265.99
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,277.56,209.78
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,245.77,186.78
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,214.25,163.41
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,179.35,136.81
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,145.16,110.19
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,111.76,83.59
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,79.14,57.18
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,49.25,32.77
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,16.8,6.1
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,8.65,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.29,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,23.78,12.16
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,40.49,28.19
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,55.46,41.47
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,70.26,54.32
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,82.0,64.39
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,93.52,74.03
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,99.15,78.37
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,105.93,83.56
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,125.4,99.32
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,151.39,120.18
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,169.91,134.45
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,179.09,141.07
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,185.76,145.97
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,187.37,139.6
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,222.09,163.67
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,261.25,190.95
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,300.88,216.25
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,354.78,253.61
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,384.59,276.13
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,412.07,297.3
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,458.62,332.45
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,506.27,367.69
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,513.05,373.4
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,509.65,371.14
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,472.4,344.69
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,423.28,309.24
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,463.85,338.88
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,514.84,375.21
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,548.61,399.27
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,582.95,423.67
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,529.09,385.4
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,455.99,333.54
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,312.56,230.95
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,158.85,116.64
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,248.04,184.38
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,331.9,246.41
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,190.29,141.34
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,50.92,34.31
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,81.04,58.01
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,112.68,82.72
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,168.24,126.69
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,243.23,185.07
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,315.49,242.37
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,365.32,282.07
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,329.37,255.79
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,293.16,229.11
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,253.12,198.21
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,213.74,167.13
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,170.17,132.12
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,128.41,97.75
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,85.15,61.53
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,36.74,19.92
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,14.9,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.76,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,41.72,30.02
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,78.36,60.65
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,46.01,33.2
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,12.22,4.65
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,11.86,4.29
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,11.49,3.93
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,72.2,54.05
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,128.05,94.68
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,137.32,101.17
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,146.91,107.96
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,171.4,126.24
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,196.51,144.89
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,300.1,218.35
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,424.94,306.85
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,477.19,344.66
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,544.77,395.34
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,558.05,405.21
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,549.02,397.51
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,550.78,399.01
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,545.37,395.1
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,652.86,474.42
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,761.59,553.18
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,785.68,569.84
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,806.69,584.83
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,823.59,596.03
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,837.15,604.98
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,713.48,517.4
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,555.6,404.07
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,626.46,456.86
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,678.39,495.4
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,729.6,534.62
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,759.81,559.88
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,736.42,545.46
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,710.19,529.29
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,630.0,472.64
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,533.66,403.76
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,361.33,276.09
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,199.1,150.65
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,173.76,131.94
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,137.03,103.76
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,113.63,85.6
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,90.56,67.36
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,68.44,49.69
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,46.21,31.6
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,29.15,17.43
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,12.95,3.25
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,6.69,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.29,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,21.36,9.87
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,35.86,24.27
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,51.14,37.79
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,66.21,50.88
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,80.12,62.81
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,93.78,74.28
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,106.06,84.21
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,121.07,96.2
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,139.85,111.08
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,152.37,120.63
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,150.82,118.69
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,147.79,115.63
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,169.58,132.74
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,204.19,144.15
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,242.99,168.49
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,280.91,196.02
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,297.53,200.32
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,347.72,233.8
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,402.15,278.42
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,452.76,319.33
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,501.56,358.53
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,549.0,395.68
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,593.37,429.69
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,635.97,461.58
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,675.04,490.28
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,711.94,516.89
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,702.59,506.27
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,659.45,472.42
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,707.02,505.87
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,749.32,535.1
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,606.11,436.42
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,433.42,313.89
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,248.85,182.67
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,62.84,42.86
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,89.34,63.4
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,116.34,84.13
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,213.79,158.82
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,308.63,230.29
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,320.97,240.25
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,332.99,250.27
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,292.61,221.04
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,252.24,191.46
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,224.45,170.9
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,196.58,149.99
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,173.58,132.82
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,139.05,106.25
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,115.13,87.37
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,91.58,68.49
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,69.51,50.66
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,47.5,32.61
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,30.45,18.42
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,13.72,3.57
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,8.65,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,22.09,10.1
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,35.77,24.17
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,46.09,33.52
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,56.36,42.52
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,63.94,49.1
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,71.44,55.41
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,77.89,60.58
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,81.91,63.6
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,84.9,65.84
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,87.76,67.96
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,124.66,97.89
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,163.74,128.93
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,169.68,132.94
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,197.73,138.45
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,232.81,163.94
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,264.42,191.03
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,305.63,219.05
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,346.97,248.04
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,375.87,269.32
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,406.4,291.78
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,467.66,335.44
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,551.46,396.34
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,596.76,429.0
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,640.55,459.64
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,680.1,487.65
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,717.44,513.45
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,752.09,535.86
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,784.25,555.64
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,810.78,572.44
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,834.07,587.22
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,853.1,598.73
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,868.53,608.05
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,877.68,614.82
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,883.1,619.45
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,871.55,614.11
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,870.39,615.54
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,857.9,609.72
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,842.03,601.84
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,820.3,590.15
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,795.45,576.35
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,766.69,560.29
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,730.57,539.09
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,687.25,511.84
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,642.53,482.74
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,588.17,445.48
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,533.88,407.32
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,469.45,360.49
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,407.05,313.58
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,327.99,253.25
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,261.35,199.89
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,181.85,134.51
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,109.88,64.36
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,35.83,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,8.65,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,20.79,8.88
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,33.26,22.04
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,42.89,30.79
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,50.3,37.37
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,56.12,42.36
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,61.87,47.11
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,63.95,48.63
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,66.16,50.19
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,74.63,56.93
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,77.48,58.94
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,78.51,59.44
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,79.52,59.93
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,80.51,60.41
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,131.5,74.32
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,186.48,104.31
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,242.32,144.61
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,298.13,189.63
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,353.78,235.87
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,407.38,280.0
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,460.2,322.57
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,510.78,363.09
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,559.77,401.35
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,605.95,435.75
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,650.17,467.77
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,691.03,497.64
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,729.49,525.26
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,763.55,548.62
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,794.76,568.69
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,821.67,586.53
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,845.24,602.24
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,863.18,613.14
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,877.42,621.73
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,886.11,629.47
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,890.98,634.94
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,889.85,635.4
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,884.99,633.61
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,873.7,627.49
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,858.88,619.21
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,837.28,606.81
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,822.41,598.94
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,690.33,510.88
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,529.97,396.77
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,613.15,461.8
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,666.66,502.99
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,616.38,469.02
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,563.15,431.56
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,498.44,384.33
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,435.84,336.98
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,361.39,279.49
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,292.05,223.5
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,206.32,152.55
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,126.05,71.42
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,43.71,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,7.87,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,20.06,7.96
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,32.55,21.4
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,41.72,29.77
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,48.8,36.08
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,54.3,40.81
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,59.76,45.33
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,88.42,69.2
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,117.53,92.99
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,92.69,72.05
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,75.48,57.55
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,77.78,59.12
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,79.94,60.56
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,80.91,61.02
