Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,132.63,75.41
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,187.46,105.95
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,243.11,146.67
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,306.55,206.78
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,355.1,252.41
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,399.49,284.35
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,446.6,318.8
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,490.4,351.96
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,534.39,384.6
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,575.54,413.95
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,616.43,442.49
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,647.71,465.91
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,678.58,489.08
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,741.81,535.12
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,792.38,571.85
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,819.12,589.69
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,842.54,605.52
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,859.52,617.19
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,872.82,626.58
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,881.48,634.14
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,886.38,639.41
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,879.88,636.25
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,882.6,639.39
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,870.64,632.65
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,855.22,623.8
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,831.64,609.55
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,805.08,593.32
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,772.15,573.67
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,741.18,555.2
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,697.22,526.41
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,651.94,496.28
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,597.4,458.33
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,542.91,419.39
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,476.4,370.26
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,412.18,321.18
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,330.64,257.15
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,262.25,201.09
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,178.72,131.8
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,102.0,54.34
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,32.93,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,22.18,8.97
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,39.01,26.7
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,50.1,36.82
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,60.78,46.24
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,68.92,53.22
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,76.95,59.86
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,79.63,61.84
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,79.35,61.25
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,82.54,63.54
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,85.61,65.7
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,84.94,64.63
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,91.55,69.5
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,92.67,70.03
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,136.76,78.03
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,191.62,108.73
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,247.89,149.6
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,308.85,198.11
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,363.98,243.37
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,417.55,287.17
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,470.52,329.54
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,521.48,370.1
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,570.99,408.51
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,616.87,442.5
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,660.91,474.2
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,701.69,503.8
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,740.13,531.18
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,774.62,554.32
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,806.37,574.49
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,833.1,591.92
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,856.47,607.21
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,874.63,618.17
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,889.08,626.83
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,897.55,632.82
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,902.19,636.53
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,900.75,636.78
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,895.55,634.77
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,883.96,629.85
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,868.86,622.75
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,857.51,617.16
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,831.8,602.12
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,798.32,582.89
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,762.32,561.73
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,718.47,533.72
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,676.49,506.59
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,621.59,470.91
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,566.63,433.17
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,500.24,384.69
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,436.04,336.14
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,359.01,276.87
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,287.36,219.18
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,194.02,142.41
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,112.27,56.28
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,38.01,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.08,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,20.31,7.26
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,33.72,22.29
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,42.23,30.17
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,53.23,39.83
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,59.26,45.02
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,65.24,49.96
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,66.85,51.08
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,68.68,52.32
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,71.37,54.25
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,80.11,61.14
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,80.73,61.15
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,81.37,61.2
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,82.61,61.87
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,128.67,70.73
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,192.49,108.35
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,248.63,149.18
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,304.18,193.63
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,359.56,238.96
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,413.65,282.97
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,466.94,325.31
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,517.76,365.38
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,567.05,403.21
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,613.58,437.37
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,658.21,469.22
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,699.18,498.75
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,737.74,526.07
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,771.86,549.17
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,803.13,568.91
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,830.11,586.59
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,853.74,602.17
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,872.12,614.8
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,886.81,625.2
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,895.5,631.62
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,900.36,635.77
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,899.19,636.52
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,894.27,635.02
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,882.88,629.2
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,867.96,621.21
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,846.11,608.75
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,831.18,600.92
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,797.88,581.8
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,762.04,560.83
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,718.11,533.93
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,672.66,505.43
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,622.28,472.09
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,568.89,434.83
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,502.04,386.13
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,437.5,337.37
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,360.97,278.2
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,289.8,220.69
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,199.21,145.79
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,113.21,52.11
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,38.81,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,15.28,3.6
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,30.46,19.46
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,40.27,28.37
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,48.15,35.35
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,53.69,40.11
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,59.21,44.67
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,62.06,46.85
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,64.98,49.01
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,73.4,55.69
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,76.33,57.76
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,77.72,58.55
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,79.05,59.3
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,80.4,60.07
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,136.74,76.26
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,192.61,108.04
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,249.14,149.35
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,305.16,194.17
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,360.96,239.74
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,415.1,283.75
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,468.37,326.07
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,519.35,366.27
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,568.79,404.27
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,615.35,438.35
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,659.85,470.0
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,700.81,499.45
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,739.35,526.7
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,773.84,549.69
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,805.49,569.28
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,832.07,586.64
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,855.26,601.9
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,873.62,614.51
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,888.29,624.9
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,896.52,630.7
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,900.92,634.23
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,898.5,633.92
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,892.41,631.45
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,880.62,626.45
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,865.31,619.28
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,854.21,613.67
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,828.95,598.81
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,796.21,579.98
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,760.93,559.26
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,717.19,531.35
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,671.87,501.97
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,620.86,467.98
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,566.64,429.97
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,501.3,382.46
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,438.04,334.81
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,360.83,275.97
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,289.05,218.66
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,199.79,145.19
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,113.72,46.44
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,39.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,14.87,2.87
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,30.18,19.18
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,37.33,25.87
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,44.58,32.31
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,66.77,51.17
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,91.03,71.41
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,99.69,78.28
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,110.12,86.46
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,87.74,67.52
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,71.97,54.17
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,74.13,55.52
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,76.19,56.74
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,86.72,64.93
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,135.33,74.22
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,192.32,107.13
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,249.69,149.3
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,306.0,194.8
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,362.1,241.22
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,416.49,285.67
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,469.67,328.12
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,520.5,368.33
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,555.71,394.55
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,590.5,419.65
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,625.79,444.81
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,686.22,489.18
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,740.29,529.51
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,774.01,552.19
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,804.78,571.63
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,808.02,570.46
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,779.81,547.91
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,799.22,562.23
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,816.03,574.59
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,792.79,559.84
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,765.99,542.93
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,846.48,601.86
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,892.08,633.53
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,880.38,628.17
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,865.18,621.03
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,854.16,615.7
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,828.56,600.79
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,795.95,581.93
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,760.83,561.2
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,717.61,533.69
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,672.7,504.59
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,622.05,470.95
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,568.08,433.22
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,503.07,385.93
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,439.99,338.3
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,363.0,279.02
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,291.44,221.29
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,202.26,147.01
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,115.07,39.73
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,40.44,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,14.92,2.35
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,29.77,18.81
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,39.96,28.08
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,48.19,35.36
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,54.11,40.46
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,59.99,45.33
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,63.45,48.02
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,66.9,50.62
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,103.49,80.52
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,140.21,109.81
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,159.18,124.31
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,179.45,139.64
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,191.42,148.54
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,213.55,155.4
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,197.68,126.73
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,254.38,154.03
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,310.19,198.73
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,365.78,244.02
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,419.92,287.73
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,473.01,329.48
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,523.37,368.91
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,572.17,406.14
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,617.56,439.07
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,660.48,469.29
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,700.05,497.56
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,737.25,523.7
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,770.43,547.09
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,800.76,567.69
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,826.49,584.54
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,848.92,599.36
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,865.27,610.8
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,878.0,620.09
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,885.31,625.7
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,888.89,629.11
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,897.11,636.02
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,888.16,632.04
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,874.73,626.32
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,857.87,618.43
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,833.08,604.39
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,805.3,588.3
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,776.08,571.51
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,739.51,549.51
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,694.93,520.81
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,648.98,490.68
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,592.32,451.54
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,535.92,411.43
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,472.09,363.86
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,410.07,316.12
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,331.98,255.26
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,256.64,194.43
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,174.87,126.16
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,94.34,23.95
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,31.58,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,15.21,1.85
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,30.22,19.11
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,40.08,28.14
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,49.94,36.83
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,58.78,44.41
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,65.1,49.65
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,68.61,52.36
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,72.11,54.99
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,75.27,57.27
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,78.31,59.42
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,85.98,65.35
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,86.96,65.77
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,88.26,66.47
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,138.65,77.68
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,193.61,110.2
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,249.69,151.76
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,310.59,200.37
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,365.75,245.49
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,418.7,288.61
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,470.78,330.01
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,521.07,369.51
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,569.95,406.85
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,615.43,440.03
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,658.95,470.84
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,699.02,499.27
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,736.77,525.49
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,770.2,547.17
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,800.84,565.79
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,826.88,582.15
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,849.66,596.42
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,866.41,606.91
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,879.54,615.19
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,887.21,619.74
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,891.15,622.07
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,888.24,620.69
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,894.92,625.5
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,881.73,617.91
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,865.08,608.43
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,840.49,594.01
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,812.89,577.73
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,778.09,557.92
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,745.49,539.37
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,699.44,510.83
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,652.21,481.03
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,596.14,443.93
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,540.28,405.55
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,471.5,356.5
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,405.25,307.46
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,320.39,243.45
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,249.18,186.95
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,163.47,116.37
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,78.76,10.73
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,25.2,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,15.88,1.38
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,31.43,20.03
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,40.62,28.57
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,49.91,36.79
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,59.18,44.75
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,65.87,50.3
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,67.71,51.5
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,69.74,52.79
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,72.69,54.91
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,75.55,56.92
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,82.73,62.3
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,83.56,62.48
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,85.01,63.3
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,137.67,75.44
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,193.46,108.58
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,256.27,154.97
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,311.78,199.73
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,367.21,245.28
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,421.03,288.76
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,474.03,330.45
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,524.42,369.1
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,573.31,405.41
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,619.47,438.68
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,663.77,469.65
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,704.39,498.32
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,742.62,524.79
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,776.42,548.14
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,807.35,568.22
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,833.59,584.98
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,856.49,599.65
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,874.16,610.15
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,888.16,618.43
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,895.75,624.72
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,899.54,628.79
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,893.88,626.13
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,897.47,629.53
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,884.6,622.58
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,868.24,613.63
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,844.08,599.76
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,816.9,583.97
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,781.89,564.15
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,748.81,545.38
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,702.27,516.3
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,654.61,485.91
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,598.29,448.32
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,542.19,409.32
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,472.02,358.68
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,404.57,308.2
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,319.86,243.58
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,248.83,186.69
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,162.04,114.59
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,75.36,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,24.13,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,16.91,0.84
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,32.99,21.23
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,45.31,32.48
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,57.2,42.94
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,66.04,50.53
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,74.75,57.77
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,78.24,60.43
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,83.0,64.06
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,86.32,66.42
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,89.51,68.64
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,89.73,68.26
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,90.0,67.95
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,91.33,68.65
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,151.41,87.29
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,205.11,119.48
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,260.19,160.17
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,315.24,204.06
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,370.53,248.73
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,424.36,291.82
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,477.71,333.44
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,528.24,371.86
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,577.48,408.1
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,618.3,437.69
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,662.36,468.45
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,702.06,496.41
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,739.49,522.3
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,771.87,544.7
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,801.44,564.49
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,827.26,581.02
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,849.86,595.53
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,865.56,604.47
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,892.35,620.46
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,899.58,626.77
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,903.03,631.01
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,898.23,628.91
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,889.76,624.69
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,875.69,617.05
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,858.2,607.36
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,832.97,592.74
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,810.75,580.13
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,773.99,559.06
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,735.08,536.32
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,687.43,506.36
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,638.76,474.87
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,580.15,435.05
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,521.99,394.42
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,445.0,338.82
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,379.85,289.81
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,300.85,228.63
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,228.98,170.85
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,147.02,102.56
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,54.83,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,18.79,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,15.15,0.0
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,30.05,18.68
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,39.58,27.53
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,49.2,36.01
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,58.48,43.96
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,65.21,49.52
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,67.42,51.16
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,69.8,52.84
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,72.75,54.96
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,75.61,56.98
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,82.2,62.01
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,82.5,61.89
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,84.02,62.77
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,140.27,76.68
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,203.39,116.02
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,259.53,157.82
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,315.61,202.92
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,371.6,248.54
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,425.95,292.47
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,479.46,334.66
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,530.33,374.63
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,579.68,412.47
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,626.64,446.84
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,671.9,479.1
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,713.06,508.81
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,751.75,536.33
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,785.89,559.07
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,817.1,578.81
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,843.94,596.44
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,867.4,611.95
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,884.68,623.85
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,898.22,633.5
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,907.08,639.78
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,912.13,643.78
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,910.1,643.42
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,904.28,640.82
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,892.01,634.21
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,876.22,625.46
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,853.82,612.49
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,838.59,604.3
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,804.3,584.46
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,767.52,562.79
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,722.17,533.81
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,675.4,503.42
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,622.62,468.35
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,566.8,429.74
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,497.46,379.37
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,430.77,329.04
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,349.65,266.4
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,274.71,205.92
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,180.1,125.92
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,83.15,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,15.53,0.0
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,30.52,18.98
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,41.37,29.0
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,52.17,38.5
2016,8,10,7,15,428.5,81.0,2.85,28.5,202.0,60.22,45.42
2016,8,10,7,30,493.0,92.0,2.9,29.0,253.0,68.19,52.03
2016,8,10,7,45,552.0,96.0,2.95,29.5,308.5,72.88,55.72
2016,8,10,8,0,611.0,100.0,3.0,30.0,364.0,75.31,57.43
2016,8,10,8,15,643.0,106.0,2.95,30.5,417.0,78.64,59.84
2016,8,10,8,30,675.0,112.0,2.9,31.0,470.0,81.85,62.1
2016,8,10,8,45,706.5,113.5,2.9,31.5,522.0,82.14,61.97
2016,8,10,9,0,738.0,115.0,2.9,32.0,574.0,89.47,67.55
2016,8,10,9,15,755.5,118.5,2.85,32.5,621.0,92.07,69.28
2016,8,10,9,30,773.0,122.0,2.8,33.0,668.0,146.83,82.26
2016,8,10,9,45,789.0,123.5,2.75,33.5,710.5,201.85,116.03
2016,8,10,10,0,805.0,125.0,2.7,34.0,753.0,258.19,158.17
2016,8,10,10,15,815.0,127.0,2.7,34.5,789.0,314.27,203.27
2016,8,10,10,30,825.0,129.0,2.7,35.0,825.0,373.14,250.86
2016,8,10,10,45,833.5,129.5,2.7,35.5,854.5,426.21,293.69
2016,8,10,11,0,842.0,130.0,2.7,36.0,884.0,478.62,334.93
