Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,293.04,217.89
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,288.71,214.22
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,279.99,207.76
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,270.66,200.87
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,282.13,209.44
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,293.78,218.1
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,299.39,222.33
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,321.15,238.43
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,323.53,240.3
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,325.75,242.14
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,330.68,246.53
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,335.63,250.99
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,186.15,139.27
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,63.39,44.35
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,52.07,35.72
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,40.8,26.95
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,49.26,33.79
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,57.73,40.65
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,35.28,22.81
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,12.99,4.89
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,9.15,1.8
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,8.65,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,16.8,7.25
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,32.12,21.53
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,47.16,34.92
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,63.11,48.93
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,78.96,62.59
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,92.8,74.28
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,106.41,85.56
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,115.83,93.14
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,131.03,105.46
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,112.61,89.53
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,92.25,72.16
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,126.85,95.95
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,162.11,122.75
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,196.3,147.76
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,224.77,168.12
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,225.16,168.29
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,227.93,170.28
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,195.12,145.25
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,159.77,118.32
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,221.89,165.02
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,287.62,213.05
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,281.59,207.95
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,276.73,204.13
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,226.7,167.58
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,175.11,129.39
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,230.4,171.05
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,287.44,213.02
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,272.95,202.33
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,257.94,191.56
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,271.88,202.21
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,286.2,213.03
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,332.6,247.45
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,362.12,269.26
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,288.83,215.86
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,199.55,149.48
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,211.51,159.65
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,224.02,170.0
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,220.33,167.76
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,216.72,165.67
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,230.61,177.11
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,225.86,174.26
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,235.23,183.07
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,243.33,190.78
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,212.63,167.48
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,181.8,143.62
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,146.96,115.45
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,112.61,87.02
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,77.11,57.21
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,36.82,23.34
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,16.56,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,26.32,17.02
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,49.84,36.95
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,66.23,50.65
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,81.74,63.44
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,125.72,99.47
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,157.65,124.91
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,185.89,139.22
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,217.24,159.45
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,249.83,182.02
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,285.82,208.01
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,328.71,238.01
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,388.35,281.7
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,434.33,316.2
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,489.02,356.97
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,543.78,398.93
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,602.39,444.54
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,583.44,430.24
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,518.11,380.9
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,576.07,423.38
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,632.42,463.91
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,652.46,478.26
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,682.99,499.82
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,727.48,530.94
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,771.37,561.3
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,778.28,566.54
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,782.39,570.2
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,799.98,583.75
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,814.86,595.49
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,879.3,643.9
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,920.73,672.76
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,904.68,662.92
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,885.17,651.31
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,856.59,633.7
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,825.14,614.16
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,791.21,593.76
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,749.8,567.92
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,698.39,533.5
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,646.14,497.89
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,582.48,453.61
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,519.71,407.71
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,440.25,347.31
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,360.05,283.98
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,269.02,209.71
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,187.87,139.39
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,91.72,7.47
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,12.98,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,24.55,12.63
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,36.9,25.28
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,49.13,36.23
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,57.61,43.72
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,66.05,50.9
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,90.16,71.11
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,113.32,90.11
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,125.47,99.86
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,141.65,112.83
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,154.02,122.3
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,170.63,135.12
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,190.37,140.89
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,217.43,159.33
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,244.36,178.48
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,272.19,199.08
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,316.02,222.91
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,405.36,286.2
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,460.65,331.87
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,515.36,375.9
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,567.56,417.6
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,618.28,457.07
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,665.22,491.84
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,709.93,524.05
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,751.12,553.95
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,789.75,581.36
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,823.65,604.16
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,854.51,624.86
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,880.0,641.98
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,902.01,656.85
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,918.16,666.59
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,930.55,673.95
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,937.28,680.22
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,940.17,684.16
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,944.4,687.79
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,931.27,680.09
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,915.22,670.44
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,895.69,658.58
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,865.08,639.62
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,837.95,623.05
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,797.5,597.52
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,755.01,570.34
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,700.46,533.39
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,645.29,495.4
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,579.26,449.41
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,514.22,402.04
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,427.97,336.73
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,354.02,278.05
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,260.3,201.77
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,176.85,129.45
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,85.9,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,11.41,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,22.1,10.55
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,33.29,22.23
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,42.93,30.96
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,49.04,36.49
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,55.16,41.82
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,58.2,44.27
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,61.35,46.71
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,69.68,53.45
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,72.87,55.8
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,73.55,56.02
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,74.28,56.31
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,113.69,66.52
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,172.72,96.71
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,231.34,138.9
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,290.72,187.07
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,349.75,237.24
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,408.5,287.06
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,464.92,333.64
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,520.26,377.97
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,573.24,419.94
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,624.49,459.45
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,671.57,493.87
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,715.84,525.27
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,757.25,555.08
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,795.97,581.84
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,829.06,603.74
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,858.88,623.45
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,884.88,640.34
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,907.35,654.95
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,922.59,665.24
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,934.0,673.2
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,940.11,677.55
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,942.36,679.57
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,933.0,674.24
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,933.95,675.85
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,917.67,666.29
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,897.88,654.67
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,868.87,637.03
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,836.94,617.47
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,802.31,596.57
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,760.02,570.18
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,706.58,534.54
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,652.43,497.8
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,586.98,452.71
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,522.49,406.05
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,442.06,345.5
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,361.49,282.39
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,269.01,207.53
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,186.73,135.28
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,88.94,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,11.02,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,21.33,9.74
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,32.09,21.23
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,45.11,32.81
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,51.82,38.86
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,58.51,44.68
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,63.69,48.93
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,68.77,52.97
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,71.81,55.33
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,74.79,57.6
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,82.98,64.06
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,84.8,65.2
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,148.0,98.14
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,222.34,152.18
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,257.78,176.69
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,300.57,209.24
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,343.54,237.95
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,409.68,286.75
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,464.62,330.95
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,518.66,373.04
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,570.59,412.38
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,620.96,449.13
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,667.92,481.75
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,712.97,511.93
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,753.48,539.15
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,791.33,563.37
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,824.73,584.23
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,855.02,603.07
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,880.29,618.76
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,902.05,632.34
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,917.46,642.1
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,929.08,649.72
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,838.57,592.55
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,692.46,494.11
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,676.57,487.01
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,658.65,477.15
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,696.27,506.95
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,752.44,547.97
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,745.09,545.54
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,733.52,540.97
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,749.51,555.02
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,748.32,556.61
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,694.07,521.52
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,639.17,485.59
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,573.83,441.23
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,509.52,395.17
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,428.3,334.31
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,347.67,271.32
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,256.11,197.39
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,174.54,124.99
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,82.18,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,11.41,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,21.78,9.75
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,34.78,23.44
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,47.69,34.98
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,56.5,42.85
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,65.23,50.39
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,73.47,57.17
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,78.79,61.32
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,82.65,64.31
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,86.38,67.17
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,122.55,96.48
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,160.05,126.09
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,182.09,129.01
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,223.33,151.72
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,259.88,176.16
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,306.69,210.93
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,351.02,248.09
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,390.63,280.5
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,425.33,307.06
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,458.15,331.49
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,505.35,365.98
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,559.33,404.86
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,589.5,426.7
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,612.85,443.72
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,649.05,469.09
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,679.53,490.33
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,705.26,508.71
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,729.31,526.01
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,746.19,538.0
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,760.48,548.33
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,784.97,566.54
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,807.19,583.23
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,802.77,581.6
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,795.1,578.05
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,712.95,522.76
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,649.79,479.21
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,524.15,391.01
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,398.91,300.05
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,450.94,341.17
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,478.31,363.72
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,559.34,427.38
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,632.2,483.88
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,535.2,413.16
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,424.01,331.1
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,375.75,296.03
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,327.89,259.82
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,273.77,217.25
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,221.44,174.57
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,160.16,123.24
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,102.69,71.06
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,33.22,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,11.02,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,21.13,8.98
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,33.15,22.15
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,45.14,32.95
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,53.38,40.28
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,63.82,49.2
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,69.42,53.78
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,74.9,58.13
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,78.61,61.02
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,82.21,63.78
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,84.21,65.06
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,86.13,66.27
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,121.62,72.35
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,184.32,108.59
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,240.31,149.35
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,297.39,195.02
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,354.14,241.96
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,411.18,288.72
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,466.05,332.67
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,520.15,374.73
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,571.58,413.9
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,621.66,450.94
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,669.16,484.62
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,705.97,510.5
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,745.23,538.26
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,782.05,563.88
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,826.23,592.94
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,855.6,612.08
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,880.66,628.09
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,902.24,641.96
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,916.15,651.64
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,926.26,659.13
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,931.05,662.87
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,932.05,664.41
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,924.08,661.01
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,912.44,655.47
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,894.22,646.06
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,880.05,639.39
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,848.95,620.91
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,815.19,600.7
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,773.21,575.48
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,729.37,548.6
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,675.44,513.43
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,620.84,476.94
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,553.47,429.52
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,480.67,376.39
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,403.1,316.69
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,330.29,258.21
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,239.83,184.32
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,159.26,109.67
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,52.04,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,10.62,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,20.31,7.99
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,34.0,22.79
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,47.55,34.96
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,56.99,43.34
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,66.32,51.34
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,73.29,57.11
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,82.1,64.26
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,86.14,67.41
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,90.03,70.4
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,91.4,71.13
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,92.75,71.85
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,129.52,78.73
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,184.92,110.58
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,239.71,150.97
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,300.88,200.17
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,356.52,247.11
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,412.45,294.06
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,467.11,338.61
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,521.71,381.9
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,572.72,422.1
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,622.36,460.26
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,668.93,495.42
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,713.29,528.27
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,753.82,557.76
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,791.85,585.07
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,826.07,607.86
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,857.43,627.88
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,881.95,645.61
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,902.96,661.17
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,920.12,673.25
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,918.86,673.25
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,938.79,687.34
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,940.18,689.12
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,643.32,483.44
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,258.41,193.72
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,610.58,464.35
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,877.04,653.61
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,846.96,632.75
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,814.14,612.05
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,771.53,584.89
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,727.07,556.1
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,671.96,518.32
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,616.29,479.43
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,548.6,430.26
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,475.88,375.74
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,395.8,313.36
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,320.91,252.61
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,230.18,177.52
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,148.62,99.74
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,47.62,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,10.62,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,20.32,7.52
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,32.64,21.6
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,44.95,32.72
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,55.07,41.78
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,67.61,52.67
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,90.22,71.79
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,110.52,88.58
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,123.22,98.71
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,130.96,104.55
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,119.56,94.53
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,110.55,86.6
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,139.43,104.91
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,169.76,127.76
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,196.64,147.26
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,232.69,173.79
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,225.15,168.34
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,217.2,162.51
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,300.91,224.4
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,396.94,294.53
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,433.63,321.5
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,472.57,350.17
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,518.47,384.04
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,574.31,424.69
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,597.8,442.43
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,621.21,460.27
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,751.79,557.8
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,857.62,633.72
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,882.84,650.4
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,904.58,665.28
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,828.4,611.38
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,696.38,514.17
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,840.74,622.58
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,935.88,689.66
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,927.2,684.6
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,928.44,687.07
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,911.62,678.32
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,891.36,667.41
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,729.73,555.51
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,555.54,426.25
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,300.16,234.96
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,58.39,41.47
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,76.57,56.41
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,98.26,74.07
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,82.17,61.41
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,65.95,48.43
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,50.58,35.8
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,34.95,22.8
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,22.53,12.34
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,10.64,1.64
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,5.51,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,8.26,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,15.94,4.28
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,31.45,20.57
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,46.57,34.08
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,62.67,48.27
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,78.54,62.01
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,93.71,74.72
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,109.82,87.95
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,125.38,100.46
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,140.34,112.25
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,153.13,122.1
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,158.36,125.68
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,189.58,136.35
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,227.88,161.82
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,267.59,190.19
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,310.91,222.77
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,351.63,255.0
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,393.29,287.79
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,443.08,325.05
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,501.71,368.71
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,516.37,380.76
