Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,523.34,386.12
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,543.34,400.14
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,561.13,412.15
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,582.96,427.82
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,603.74,442.61
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,664.59,487.29
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,740.45,541.46
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,771.47,563.26
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,800.92,584.2
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,797.8,582.59
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,791.43,579.04
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,738.94,542.85
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,702.36,517.09
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,690.71,510.4
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,676.92,502.13
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,649.57,484.95
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,620.48,466.47
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,638.99,482.95
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,675.18,511.15
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,611.04,466.23
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,527.11,407.01
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,506.96,394.16
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,503.58,392.53
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,440.52,345.68
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,362.67,286.78
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,293.32,231.72
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,228.15,178.2
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,154.88,117.18
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,73.09,42.01
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,25.68,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,9.83,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,18.82,5.52
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,32.82,21.67
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,46.74,34.2
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,56.51,42.9
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,66.17,51.21
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,71.68,55.74
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,78.86,61.54
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,82.71,64.42
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,86.46,67.16
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,87.13,67.18
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,87.88,67.27
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,131.89,77.28
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,188.31,111.11
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,250.12,157.46
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,307.33,203.77
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,363.8,251.01
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,420.51,298.03
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,475.74,342.3
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,530.45,384.78
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,422.74,311.16
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,256.54,188.45
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,261.78,192.75
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,274.19,201.91
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,536.81,398.66
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,798.2,582.99
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,830.57,603.87
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,859.92,623.5
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,883.42,639.02
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,903.46,652.37
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,917.6,660.66
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,928.05,666.68
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,931.42,670.63
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,931.01,672.34
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,923.94,668.54
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,921.3,667.84
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,901.28,655.87
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,878.0,641.97
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,847.25,623.15
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,813.81,602.49
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,769.58,574.57
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,723.6,545.1
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,668.05,507.62
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,611.94,469.0
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,533.97,413.74
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,467.74,364.77
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,387.67,303.13
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,312.78,242.92
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,219.28,165.92
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,129.08,71.65
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,41.51,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,9.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.14,4.5
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,31.55,20.57
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,44.85,32.58
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.38,41.07
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.81,49.2
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,72.92,56.69
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,78.97,61.38
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,83.17,64.54
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,87.23,67.53
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,91.14,70.2
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,94.8,72.64
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,140.3,83.46
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,195.99,117.27
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,251.67,158.93
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,313.37,208.29
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,369.28,254.66
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,425.56,300.88
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,479.96,344.79
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,533.98,387.23
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,585.51,426.72
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,635.78,464.22
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,629.06,457.44
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,591.04,427.66
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,697.72,506.03
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,802.51,581.48
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,835.01,602.93
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,864.42,622.11
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,887.9,637.44
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,907.9,650.62
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,920.61,659.59
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,929.55,666.31
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,932.32,668.5
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,931.31,668.46
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,813.4,590.07
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,671.23,490.9
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,755.6,554.52
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,813.9,599.0
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,778.78,576.04
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,741.66,552.22
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,694.33,521.56
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,646.02,489.69
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,589.45,450.34
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,533.04,410.27
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,464.09,360.27
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,382.14,299.12
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,307.04,240.6
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,236.36,183.37
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,157.52,117.91
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,75.75,35.16
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,24.77,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,8.26,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,15.9,2.62
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,33.44,22.09
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,50.63,37.46
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,62.8,48.34
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,75.16,59.11
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,84.42,66.83
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,94.06,74.66
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,111.48,88.84
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,126.41,100.68
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,138.03,109.64
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,144.09,113.94
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,174.6,128.26
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,233.29,166.79
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,261.23,188.43
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,285.34,207.64
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,312.89,228.38
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,341.2,249.55
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,422.57,306.45
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,530.98,383.48
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,580.59,420.12
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,629.32,455.53
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,544.7,395.91
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,409.41,297.79
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,415.35,302.91
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,420.6,306.78
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,426.91,311.08
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,432.94,315.21
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,502.17,364.58
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,557.3,403.44
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,613.38,444.08
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,690.87,498.37
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,805.61,579.87
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,908.16,651.59
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,907.07,651.51
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,902.01,650.03
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,880.16,638.65
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,855.19,625.33
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,816.67,602.09
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,775.79,577.03
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,734.97,551.77
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,683.07,518.32
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,628.07,481.22
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,573.02,442.73
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,502.92,392.16
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,435.18,341.51
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,354.05,278.36
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,278.21,216.81
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,176.36,132.73
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,88.04,34.19
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,30.3,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,9.05,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,17.35,2.59
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,32.36,21.14
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,47.22,34.55
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,58.27,44.37
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,69.14,53.73
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,76.35,59.72
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,83.43,65.42
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,89.15,69.84
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,95.94,75.07
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,97.68,76.07
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,99.39,77.04
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,148.47,90.03
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,203.37,124.59
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,258.59,166.51
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,315.29,212.29
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,371.52,258.68
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,428.25,304.74
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,423.04,307.03
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,379.55,277.35
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,330.07,242.33
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,269.79,198.42
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,392.57,287.77
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,514.69,373.04
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,654.37,472.85
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,795.43,570.73
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,701.8,503.86
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,566.29,407.94
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,589.11,425.59
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,611.69,442.05
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,775.37,558.28
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,913.97,653.85
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,914.91,654.47
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,912.23,654.21
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,902.54,650.05
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,889.39,643.75
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,865.61,631.42
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,838.75,617.04
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,807.45,598.31
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,773.49,577.62
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,503.1,385.36
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,239.65,183.96
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,211.65,163.5
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,183.72,142.09
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,316.19,249.94
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,416.58,328.72
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,334.35,263.22
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,244.11,190.38
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,159.92,119.37
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,71.51,17.84
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,23.79,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,8.26,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,15.89,1.07
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,32.5,21.21
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,48.87,35.93
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,61.88,47.43
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,74.48,58.26
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,83.34,65.63
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,91.97,72.59
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,98.59,77.73
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,104.99,82.59
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,135.75,107.4
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,172.21,136.36
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,197.93,145.69
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,219.33,159.97
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,246.4,179.72
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,274.11,200.28
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,336.02,240.15
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,433.29,309.57
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,486.29,350.98
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,539.33,391.35
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,515.88,376.3
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,456.02,332.69
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,505.2,368.68
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,566.27,412.11
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,588.84,428.57
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,611.16,445.07
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,646.71,469.01
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,681.91,492.36
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,802.24,579.03
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,907.37,651.99
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,921.95,661.13
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,932.88,668.79
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,934.8,672.17
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,932.95,673.35
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,680.51,501.74
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,357.85,265.87
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,644.0,481.34
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,863.47,635.68
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,680.05,507.84
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,470.69,356.36
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,436.74,334.09
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,402.16,310.13
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,363.1,282.42
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,323.61,253.7
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,277.93,218.99
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,232.95,183.8
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,181.73,142.36
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,132.06,101.1
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,70.15,49.14
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,14.72,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.08,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,8.65,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,16.67,0.39
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,27.77,17.25
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,41.14,29.37
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,48.33,35.87
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,55.51,42.1
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,79.66,62.54
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,105.73,84.19
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,123.42,98.44
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,136.43,108.6
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,149.73,118.86
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,169.58,134.29
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,195.22,143.59
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,216.3,157.81
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,256.46,184.39
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,303.47,217.35
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,342.39,248.13
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,380.32,277.61
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,402.65,295.38
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,420.47,309.21
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,457.46,336.53
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,496.36,364.94
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,617.48,454.53
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,734.17,540.05
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,725.46,530.03
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,671.99,489.46
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,784.93,572.94
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,869.11,633.1
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,648.14,478.49
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,335.0,246.54
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,244.82,181.2
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,174.08,128.32
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,122.22,89.26
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,71.23,50.09
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,134.66,99.54
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,202.51,151.73
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,270.04,203.81
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,322.47,244.09
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,339.75,258.64
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,377.53,288.4
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,477.76,368.07
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,568.72,439.19
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,524.32,407.2
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,478.87,374.46
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,421.8,332.32
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,348.21,276.31
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,339.75,268.63
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,310.65,242.7
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,204.15,151.38
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,83.68,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,29.74,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,8.65,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,16.59,0.0
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,29.31,18.35
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,42.06,29.97
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,24.02,14.99
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,6.07,0.0
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,37.31,26.48
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,70.52,54.57
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,60.61,45.88
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,62.26,46.99
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,115.49,90.9
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,165.93,131.47
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,192.5,140.46
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,217.82,160.12
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,248.4,182.08
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,278.27,203.86
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,337.4,240.84
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,436.94,312.66
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,492.49,357.47
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,547.33,400.5
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,599.13,440.77
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,649.28,478.74
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,696.11,513.62
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,740.79,546.25
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,505.95,378.49
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,178.0,130.39
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,548.76,412.96
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,879.34,642.16
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,903.59,656.2
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,924.29,670.11
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,848.55,618.49
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,714.46,522.25
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,505.42,375.15
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,269.25,200.05
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,552.28,414.78
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,792.73,586.9
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,767.26,570.5
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,739.36,553.97
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,736.06,554.79
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,727.96,552.22
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,680.01,520.15
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,631.37,487.18
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,598.65,465.15
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,563.24,440.46
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,487.63,384.2
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,415.24,328.5
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,324.76,255.9
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,228.36,176.91
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,134.67,96.82
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,17.68,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,7.47,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,8.65,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,16.53,0.0
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,31.41,19.99
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,46.38,33.59
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,56.5,42.62
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,66.52,51.27
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,73.53,57.11
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,80.45,62.69
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,104.62,82.53
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,132.0,104.64
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,145.44,115.01
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,165.28,130.45
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,141.33,101.53
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,97.37,71.27
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,197.94,142.13
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,320.13,229.19
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,345.17,251.17
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,363.31,266.97
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,443.77,324.7
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,549.35,402.34
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,600.64,441.49
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,650.6,478.84
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,699.66,514.08
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,739.38,542.35
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,779.0,570.31
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,815.99,594.68
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,749.26,544.87
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,617.75,448.86
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,790.58,574.99
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,919.52,663.5
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,932.11,671.32
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,955.86,687.4
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,959.08,689.88
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,958.42,690.17
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,944.63,682.13
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,927.1,671.88
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,907.04,661.43
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,891.22,653.84
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,856.24,632.15
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,818.73,608.75
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,772.22,579.29
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,724.11,548.26
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,661.69,505.41
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,599.24,461.6
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,515.6,401.5
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,443.93,347.41
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,351.92,275.33
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,267.22,206.06
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,154.63,110.36
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,33.31,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,7.87,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,15.09,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,32.48,20.77
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,49.74,36.38
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,62.16,47.41
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,73.89,57.52
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,78.71,61.49
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,83.62,65.36
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,102.71,81.12
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,123.62,98.17
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,106.35,83.33
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,100.46,68.68
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,155.39,91.14
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,212.87,129.57
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,274.8,177.66
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,333.14,225.47
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,391.47,274.48
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,450.06,322.94
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,506.71,368.13
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,563.01,411.63
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,615.71,452.09
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,660.44,486.06
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,706.68,519.05
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,750.77,549.64
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,791.0,577.81
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,828.6,602.62
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,859.62,623.0
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,887.4,641.28
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,925.59,666.05
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,946.21,679.27
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,958.86,686.51
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,967.58,691.39
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,969.35,694.44
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,967.18,695.19
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,958.67,690.98
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,946.4,684.52
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,924.58,671.62
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,906.41,661.28
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,870.77,639.37
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,832.6,615.74
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,784.69,585.57
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,735.18,553.83
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,670.96,511.01
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,606.8,467.08
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,521.3,405.67
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,448.3,350.37
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,351.58,274.53
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,262.94,202.03
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,148.72,103.91
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,26.22,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,7.87,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,15.11,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,30.64,19.19
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,46.23,33.4
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,56.8,42.85
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,67.15,51.8
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,72.38,56.14
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,79.92,62.25
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,84.15,65.59
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,88.28,68.8
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,87.46,67.71
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,97.55,64.89
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,152.92,88.47
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,216.25,131.88
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,272.58,175.94
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,331.14,224.08
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,389.59,273.18
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,448.21,321.57
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,504.48,366.41
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,557.67,407.68
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,609.69,447.48
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,660.23,485.07
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,708.37,520.35
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,754.94,553.8
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,795.03,581.43
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,832.33,606.02
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,865.39,626.44
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,895.24,644.66
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,918.58,659.59
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,938.28,672.26
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,952.84,682.09
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,963.6,689.65
