Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,967.08,694.14
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,966.67,696.36
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,970.0,699.8
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,956.03,692.18
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,917.72,669.88
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,870.46,641.56
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,858.74,635.96
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,841.74,626.59
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,684.73,520.14
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,524.74,405.02
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,479.85,373.7
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,434.32,340.47
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,379.85,299.82
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,326.34,258.35
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,260.37,205.09
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,197.77,152.56
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,115.53,77.99
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,10.23,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,7.47,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,14.37,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,26.15,15.62
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,38.03,26.67
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,50.63,37.8
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,62.68,48.19
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,77.28,60.46
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,91.11,71.79
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,94.73,74.56
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,107.27,84.68
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,135.8,107.57
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,156.78,117.81
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,188.67,136.69
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,237.24,167.75
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,267.89,181.93
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,330.36,224.9
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,388.4,273.62
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,446.6,321.68
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,502.89,366.66
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,558.49,409.76
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,606.02,446.72
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,655.11,483.78
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,702.61,519.02
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,748.56,552.54
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,788.36,580.34
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,825.46,605.16
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,857.57,626.97
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,886.49,646.74
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,909.36,662.24
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,928.66,675.55
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,942.42,685.39
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,952.42,692.98
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,955.71,695.99
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,955.2,696.75
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,840.49,620.8
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,669.52,499.47
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,803.22,600.5
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,906.43,671.99
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,754.26,569.17
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,568.16,434.9
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,532.88,412.39
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,496.02,387.41
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,571.95,447.63
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,623.74,486.81
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,548.62,432.12
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,475.57,377.1
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,375.46,296.86
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,281.05,217.97
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,175.12,117.14
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,38.34,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,13.67,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,27.41,16.73
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,41.14,29.6
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,51.46,38.96
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,61.68,47.95
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,68.53,53.67
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,77.29,60.8
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,81.63,64.15
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,85.85,67.33
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,89.03,69.59
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,107.17,70.59
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,161.94,96.27
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,219.25,136.08
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,276.75,181.7
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,339.54,233.04
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,396.68,280.75
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,454.18,327.89
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,509.56,371.57
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,564.57,413.53
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,616.29,452.7
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,666.67,489.84
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,710.71,521.46
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,762.07,557.12
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,802.75,584.27
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,840.62,608.87
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,873.78,629.01
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,903.69,646.96
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,927.93,662.09
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,948.53,674.97
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,962.49,684.24
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,972.55,691.26
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,976.3,694.47
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,976.13,695.46
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,964.65,689.47
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,963.2,690.14
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,943.18,679.0
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,919.69,665.86
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,887.46,647.04
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,852.35,626.24
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,812.01,602.11
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,764.82,572.9
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,706.12,534.99
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,647.09,495.65
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,571.27,442.19
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,497.56,387.85
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,402.42,313.59
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,313.57,240.08
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,190.54,120.81
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,47.6,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,7.08,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,13.67,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,25.49,15.02
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,39.68,28.23
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,48.06,35.88
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,56.38,43.2
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,62.34,48.14
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,68.2,52.78
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,71.97,55.66
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,75.66,58.42
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,78.96,60.68
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,100.4,62.52
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,163.34,93.82
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,221.93,133.9
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,280.67,179.69
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,340.38,227.71
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,398.97,275.36
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,457.64,322.08
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,514.29,365.36
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,570.17,406.57
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,618.13,442.09
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,668.01,477.86
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,714.06,509.17
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,757.97,538.27
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,797.18,564.5
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,833.67,587.77
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,865.15,607.87
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,893.42,626.02
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,915.65,639.8
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,949.01,660.52
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,961.11,669.68
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,969.3,676.82
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,971.03,680.82
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,968.87,682.66
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,958.41,678.14
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,944.23,671.48
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,921.9,659.75
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,903.06,650.32
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,867.1,629.72
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,828.68,607.36
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,779.78,577.87
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,729.37,546.73
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,664.4,503.49
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,599.57,459.09
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,520.38,403.58
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,439.15,343.14
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,343.09,267.5
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,255.25,194.62
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,150.57,87.81
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,23.24,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,14.72,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,26.94,15.89
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,39.18,27.51
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,48.26,35.72
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,59.82,45.75
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,78.81,61.68
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,99.79,78.86
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,88.57,69.22
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,79.81,61.68
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,111.85,87.8
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,157.68,112.86
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,198.85,136.08
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,241.37,165.75
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,282.2,196.93
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,322.56,228.16
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,364.76,260.64
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,406.04,291.46
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,442.49,317.51
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,478.36,342.31
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,522.31,373.21
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,568.6,405.2
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,589.92,418.93
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,608.2,430.46
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,632.92,448.66
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,657.24,466.54
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,721.19,510.42
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,773.72,546.47
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,691.75,491.76
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,598.63,428.85
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,621.58,447.1
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,666.08,478.58
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,717.88,516.94
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,790.16,568.05
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,874.18,628.45
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,935.16,669.74
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,912.29,657.92
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,893.34,649.4
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,855.89,627.72
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,816.06,604.2
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,767.53,574.42
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,717.53,542.99
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,650.99,497.89
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,584.75,451.67
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,497.69,388.5
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,422.83,331.06
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,324.65,253.01
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,235.16,178.28
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,122.56,62.93
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,14.03,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,26.19,15.07
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,38.38,26.67
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,48.11,35.41
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,57.78,43.82
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,66.16,50.88
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,71.83,55.46
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,76.06,58.7
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,80.18,61.79
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,83.28,64.0
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,108.56,67.24
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,163.39,95.06
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,220.6,135.93
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,264.86,183.58
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,273.37,200.87
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,296.87,218.69
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,321.98,237.6
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,332.28,245.14
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,341.2,251.31
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,226.01,166.86
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,98.52,70.49
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,337.38,251.44
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,595.85,434.84
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,628.0,456.38
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,660.07,478.94
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,785.92,570.41
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,896.25,647.09
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,918.88,661.35
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,937.91,674.03
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,951.62,683.74
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,961.56,691.21
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,622.17,461.91
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,195.37,143.79
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,384.87,288.6
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,540.66,402.8
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,744.51,553.84
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,894.17,659.01
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,862.71,638.71
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,834.19,621.68
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,787.15,591.85
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,738.56,560.49
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,682.83,522.48
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,626.55,483.04
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,548.74,426.61
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,473.4,369.6
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,378.43,294.02
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,290.19,219.19
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,148.23,64.41
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,7.87,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,25.96,14.83
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,43.55,31.11
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,59.53,45.26
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,75.22,58.83
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,86.66,68.31
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,96.3,75.99
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,104.3,82.25
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,112.02,88.16
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,116.7,91.49
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,141.84,95.39
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,191.08,121.83
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,243.24,158.61
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,282.86,197.73
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,296.22,215.18
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,326.42,238.34
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,356.91,261.41
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,384.66,281.64
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,412.96,301.98
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,379.8,278.33
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,330.28,242.17
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,340.92,250.14
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,351.63,257.98
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,359.57,263.73
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,367.31,269.36
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,627.66,459.6
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,865.9,623.16
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,884.8,634.37
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,900.33,645.06
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,909.14,651.86
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,914.42,656.51
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,911.21,656.74
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,904.44,654.8
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,896.5,651.33
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,884.98,645.25
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,857.73,628.51
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,827.51,609.89
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,781.67,580.59
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,743.15,556.09
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,516.81,394.82
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,306.77,235.97
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,420.93,328.22
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,522.53,407.19
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,444.92,347.94
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,370.78,290.1
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,285.77,221.68
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,192.41,144.02
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,94.29,27.57
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,11.02,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,23.86,12.96
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,37.08,25.53
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,46.21,33.77
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,57.64,43.69
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,63.53,48.64
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,69.34,53.36
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,73.35,56.44
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,77.29,59.39
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,80.22,61.47
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,110.57,66.39
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,166.57,96.06
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,229.93,141.85
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,287.88,188.15
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,347.0,236.57
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,404.96,284.26
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,463.14,331.0
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,518.79,374.0
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,573.58,414.85
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,625.86,453.46
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,676.67,489.98
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,613.67,443.18
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,498.87,358.96
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,515.01,371.37
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,530.93,382.88
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,730.39,523.95
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,896.94,633.11
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,919.13,645.78
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,937.78,657.71
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,950.39,666.03
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,973.94,681.31
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,975.15,684.77
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,972.46,686.2
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,959.34,679.88
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,942.52,671.4
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,919.22,658.37
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,899.51,647.73
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,864.1,626.87
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,826.17,604.26
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,777.41,574.45
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,727.17,543.05
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,664.62,501.47
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,602.06,458.56
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,521.17,401.46
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,442.89,343.07
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,341.83,263.42
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,254.76,189.01
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,125.7,16.39
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,11.02,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,22.86,12.02
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,37.29,25.68
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,45.72,33.33
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,54.08,40.66
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,60.11,45.65
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,66.04,50.36
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,70.22,53.58
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,74.3,56.65
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,77.95,59.31
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,111.6,65.65
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,168.08,95.89
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,231.7,141.28
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,290.31,186.97
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,349.51,233.49
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,329.85,231.3
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,264.24,190.56
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,279.32,201.49
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,294.73,212.06
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,477.56,342.84
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,678.21,479.68
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,655.99,461.04
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,599.34,420.66
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,497.68,352.87
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,380.33,271.45
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,384.81,275.77
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,389.08,279.22
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,689.62,491.59
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,945.73,655.04
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,957.82,661.44
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,966.1,668.66
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,967.13,670.91
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,964.32,671.04
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,945.1,661.26
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,930.97,654.85
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,906.51,643.25
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,878.93,629.64
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,840.56,608.12
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,799.83,584.66
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,747.84,552.95
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,694.55,519.62
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,629.06,475.69
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,556.59,425.33
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,475.85,366.95
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,399.01,308.19
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,302.77,232.03
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,214.87,157.02
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,105.99,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,10.23,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,24.4,12.94
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,38.81,26.78
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,49.49,36.35
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,60.07,45.53
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,66.67,51.09
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,75.35,58.2
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,79.77,61.72
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,84.1,65.09
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,86.78,66.92
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,120.77,73.31
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,175.55,103.8
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,232.94,145.56
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,290.55,191.68
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,352.82,242.1
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,409.8,288.56
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,467.13,334.09
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,522.0,375.68
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,576.27,415.16
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,627.77,452.07
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,677.93,486.75
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,727.61,519.34
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,768.21,545.21
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,807.62,568.62
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,844.25,589.7
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,875.75,606.0
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,904.02,620.01
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,926.16,632.35
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,944.69,642.6
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,958.07,649.88
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,967.68,655.09
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,969.55,657.01
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,967.61,656.97
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,969.43,660.43
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,953.71,653.59
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,931.49,644.42
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,905.94,633.19
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,854.28,605.09
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,795.34,571.68
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,770.7,559.45
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,741.99,543.8
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,678.08,502.81
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,614.36,460.66
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,532.36,403.87
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,453.21,346.03
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,347.65,264.14
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,249.44,180.07
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,119.84,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,10.23,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,22.07,10.97
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,36.56,24.88
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,44.26,31.92
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,52.0,38.7
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,56.44,42.36
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,60.97,45.91
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,64.4,48.53
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,67.79,51.06
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,76.03,57.55
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,114.65,64.89
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,172.85,97.35
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,233.14,141.43
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,293.34,189.66
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,354.53,239.4
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,415.87,289.18
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,474.53,335.74
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,530.65,378.49
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,585.88,419.04
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,637.96,457.23
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,688.28,493.21
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,735.46,525.56
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,780.41,555.42
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,820.13,580.87
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,856.96,604.41
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,888.96,625.34
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,917.64,644.26
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,940.56,659.2
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,959.82,672.0
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,972.4,679.42
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,981.12,684.63
