Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,982.42,687.79
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,979.82,688.77
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,969.4,684.11
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,968.48,685.66
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,947.0,675.18
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,922.12,662.71
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,886.07,641.58
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,847.33,618.54
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,798.52,588.54
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,753.53,560.54
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,689.34,517.68
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,625.41,473.67
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,543.34,415.9
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,464.23,357.15
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,356.2,272.03
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,257.04,183.86
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,94.25,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,10.23,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,22.09,10.82
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,36.63,25.03
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,44.73,32.45
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,52.83,39.57
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,57.95,43.82
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,63.08,47.89
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,66.78,50.72
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,70.42,53.44
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,79.2,60.2
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,120.54,68.4
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,178.73,101.14
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,239.09,144.98
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,299.52,193.0
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,360.71,242.36
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,420.65,290.58
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,480.22,337.34
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,536.83,380.24
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,592.35,420.96
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,644.39,458.22
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,694.76,493.26
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,742.3,524.54
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,787.93,553.45
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,827.36,577.6
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,863.84,599.81
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,895.95,619.94
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,924.71,638.1
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,946.69,651.49
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,964.97,662.78
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,851.66,593.31
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,677.84,478.0
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,849.66,598.67
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,981.99,682.33
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,977.41,680.07
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,955.07,668.58
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,930.69,655.98
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,903.01,641.24
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,870.21,623.12
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,828.25,598.8
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,776.72,568.0
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,723.86,535.54
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,654.37,490.81
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,585.39,444.53
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,499.27,383.46
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,412.58,318.28
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,307.17,234.3
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,212.27,148.42
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,72.84,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,7.87,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,23.26,11.46
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,38.73,26.78
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,50.41,37.25
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,61.94,47.28
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,68.61,52.79
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,77.88,60.27
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,82.62,63.91
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,87.25,67.37
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,88.68,68.16
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,129.71,76.83
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,200.41,129.68
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,248.12,172.98
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,259.9,186.63
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,254.95,186.59
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,276.08,202.0
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,297.54,217.35
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,384.37,279.16
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,488.34,352.03
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,521.88,376.03
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,555.59,400.33
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,680.12,488.65
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,793.7,567.83
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,833.82,593.01
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,871.07,616.89
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,903.04,637.86
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,931.72,656.85
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,954.66,671.86
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,973.95,684.74
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,986.54,693.62
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,995.25,700.3
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,996.59,702.1
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,1008.31,710.64
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,998.09,706.06
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,984.04,699.38
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,960.78,687.94
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,934.11,674.33
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,898.58,653.52
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,860.24,630.69
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,816.18,603.82
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,764.7,571.33
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,699.08,528.05
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,633.6,483.28
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,548.6,422.73
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,466.61,361.04
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,357.17,273.55
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,257.03,177.13
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,94.2,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,7.87,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,22.6,10.73
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,37.42,25.84
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,48.49,35.9
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,59.44,45.55
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,67.95,52.73
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,76.31,59.52
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,84.21,65.73
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,89.08,69.28
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,92.86,71.85
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,136.71,82.87
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,191.59,116.08
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,249.14,159.36
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,306.55,205.74
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,365.41,253.88
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,422.92,300.52
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,480.78,346.21
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,536.59,389.08
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,590.86,429.54
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,641.65,467.3
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,691.05,503.19
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,575.48,419.68
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,391.01,283.93
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,631.54,460.87
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,853.86,615.35
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,883.41,633.39
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,909.68,650.77
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,929.75,664.25
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,946.21,675.56
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,955.58,682.5
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,961.15,687.2
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,968.17,692.71
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,962.42,690.17
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,608.25,451.06
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,177.74,130.41
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,285.38,214.66
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,402.51,303.49
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,258.18,195.37
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,125.09,92.34
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,357.24,277.39
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,546.56,422.2
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,460.73,359.11
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,399.87,313.58
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,329.56,258.95
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,262.41,204.83
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,182.36,138.67
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,91.63,58.12
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,31.13,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,7.87,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,21.13,9.21
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,34.67,23.27
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,44.18,31.92
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,56.2,42.4
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,30.81,20.79
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,8.36,1.51
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,70.93,54.54
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,122.62,97.16
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,137.39,108.67
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,171.33,124.13
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,185.51,120.24
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,243.12,153.0
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,174.35,117.97
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,56.26,38.69
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,228.81,168.48
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,422.83,310.06
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,503.31,368.62
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,591.73,434.32
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,643.15,473.03
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,692.83,509.73
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,452.5,338.29
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,123.35,88.6
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,412.76,307.49
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,711.6,517.42
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,820.64,594.87
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,906.2,653.57
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,926.63,666.97
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,957.79,687.91
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,967.59,695.06
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,973.49,700.01
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,973.3,700.9
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,969.28,699.53
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,934.51,678.54
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,887.52,649.5
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,864.91,637.65
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,838.91,623.28
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,721.29,543.63
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,594.03,453.43
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,552.52,426.18
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,531.68,412.56
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,478.37,373.64
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,425.06,333.62
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,339.3,268.16
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,276.15,217.32
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,198.19,151.94
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,122.01,75.56
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,40.44,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,7.08,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,20.75,8.61
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,34.61,23.28
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,44.43,32.33
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,54.24,41.09
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,62.82,48.47
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,68.69,53.32
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,73.09,56.79
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,77.41,60.11
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,94.55,74.09
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,133.66,100.94
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,175.67,130.2
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,229.69,168.49
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,269.66,197.54
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,315.42,231.5
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,343.03,253.66
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,368.63,273.75
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,396.66,294.59
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,425.47,315.73
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,483.93,358.66
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,540.19,399.54
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,607.13,448.92
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,692.27,510.24
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,724.64,532.8
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,755.42,554.35
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,783.48,573.16
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,809.66,590.57
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,805.56,587.91
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,797.76,582.96
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,699.57,514.49
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,593.98,439.36
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,498.05,371.46
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,375.28,281.82
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,378.11,285.47
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,380.72,288.64
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,251.6,191.35
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,113.72,84.1
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,100.18,73.9
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,86.61,63.47
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,75.76,55.2
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,64.9,46.81
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,53.57,37.89
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,42.89,29.34
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,32.86,21.16
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,22.87,12.89
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,14.84,6.08
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,6.82,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,3.54,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,2.64,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,5.3,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,9.1,2.15
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,12.91,5.52
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,16.74,8.85
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,20.57,12.12
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,64.25,49.44
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,103.31,82.19
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,130.54,104.34
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,170.77,125.27
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,203.6,148.24
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,238.34,174.43
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,256.74,190.35
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,269.5,201.4
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,279.86,209.85
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,287.86,216.19
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,224.08,168.08
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,149.62,111.09
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,111.98,82.11
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,73.6,52.25
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,122.5,90.28
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,172.86,128.84
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,429.73,323.49
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,672.92,495.71
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,467.69,348.53
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,231.15,172.14
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,359.33,269.34
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,501.07,371.58
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,548.26,405.89
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,596.03,440.86
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,503.1,374.89
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,383.36,288.42
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,286.01,216.8
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,171.85,129.72
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,86.94,64.04
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,11.47,3.65
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,9.16,1.81
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,4.54,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,9.1,2.03
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,15.2,7.51
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,21.32,12.99
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,27.85,18.75
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,34.39,24.45
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,39.79,29.08
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,45.21,33.66
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,48.71,36.47
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,52.22,37.36
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,65.04,47.68
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,77.62,57.72
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,74.38,54.93
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,71.0,52.06
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,91.61,68.51
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,112.36,84.92
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,152.95,116.68
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,194.92,149.07
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,165.51,125.97
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,135.06,102.04
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,158.52,120.22
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,182.65,138.71
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,204.63,155.7
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,227.31,173.18
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,150.49,113.67
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,74.53,53.86
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,170.98,130.21
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,274.51,210.22
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,232.8,178.09
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,190.71,145.64
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,201.14,154.45
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,212.11,163.67
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,172.4,132.63
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,132.84,101.4
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,263.96,207.97
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,411.17,323.59
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,382.64,302.26
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,353.38,280.77
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,319.28,255.5
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,284.86,229.43
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,246.89,199.41
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,192.24,155.28
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,149.58,119.79
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,107.13,83.63
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,65.68,47.44
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,16.56,2.21
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,7.87,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,10.27,0.75
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,20.61,11.9
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,34.15,24.18
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,47.29,36.03
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,61.64,48.66
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,75.84,60.92
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,100.64,82.06
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,120.12,98.28
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,119.41,97.13
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,113.89,87.82
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,162.85,124.18
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,223.15,169.0
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,240.46,183.05
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,255.42,195.06
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,274.14,209.67
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,292.63,223.89
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,309.2,236.04
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,325.63,247.89
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,362.79,275.84
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,402.57,305.46
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,501.17,378.67
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,612.15,458.47
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,518.04,389.76
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,409.63,309.34
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,370.45,280.7
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,328.78,249.51
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,330.97,251.56
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,333.05,253.42
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,346.6,264.19
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,360.63,275.34
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,390.17,298.72
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,420.42,322.53
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,466.36,358.25
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,487.16,375.61
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,467.92,362.39
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,447.55,348.5
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,414.46,324.66
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,380.63,300.03
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,346.01,274.74
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,310.85,248.51
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,427.24,343.32
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,537.37,426.85
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,440.64,351.6
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,356.09,282.86
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,252.52,194.48
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,143.2,45.03
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,48.3,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,15.72,3.59
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,31.88,21.33
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,40.53,29.53
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,49.17,37.36
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,54.75,42.27
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,60.31,46.98
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,64.11,50.05
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,67.88,52.99
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,80.37,63.16
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,137.13,78.48
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,195.39,117.09
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,255.83,164.5
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,316.25,214.48
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,377.63,265.07
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,437.26,313.77
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,495.95,360.18
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,552.13,402.74
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,607.37,443.01
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,658.8,480.15
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,708.47,515.0
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,756.7,547.73
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,803.17,577.25
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,842.56,602.51
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,878.96,625.87
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,909.97,644.57
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,937.56,661.15
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,958.75,674.34
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,976.18,685.38
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,988.28,693.33
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,996.51,699.13
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,997.32,700.63
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,994.26,700.02
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,984.13,695.29
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,970.26,688.48
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,959.37,682.84
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,932.25,667.1
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,897.3,647.38
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,859.6,625.7
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,809.18,595.68
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,757.18,563.8
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,696.13,523.36
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,630.45,477.88
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,541.35,413.9
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,456.2,348.74
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,335.07,249.65
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,208.42,29.45
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,79.6,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,14.18,2.14
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,28.94,18.95
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,37.09,26.74
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,45.26,34.21
2016,9,29,7,45,631.0,61.5,3.8,18.5,244.0,50.4,38.8
2016,9,29,8,0,687.0,68.0,3.8,19.0,300.0,55.55,43.22
2016,9,29,8,15,724.5,73.0,3.9,19.5,355.5,64.16,50.53
2016,9,29,8,30,762.0,78.0,4.0,20.0,411.0,68.14,53.69
2016,9,29,8,45,789.0,81.5,4.1,21.0,463.5,77.3,61.13
2016,9,29,9,0,816.0,85.0,4.2,22.0,516.0,137.39,76.84
2016,9,29,9,15,834.5,88.0,4.2,22.5,564.0,199.03,119.2
2016,9,29,9,30,853.0,91.0,4.2,23.0,612.0,262.58,170.89
2016,9,29,9,45,868.0,93.0,4.25,23.5,654.0,329.15,227.91
2016,9,29,10,0,883.0,95.0,4.3,24.0,696.0,392.39,282.59
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,453.72,334.92
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,514.7,385.44
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,573.77,432.96
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,631.71,478.08
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,685.51,519.81
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,737.35,559.2
2016,9,29,11,45,929.5,102.5,4.55,26.5,871.5,785.56,593.97
2016,9,29,12,0,932.0,103.0,4.6,27.0,882.0,831.2,624.38
2016,9,29,12,15,932.5,103.5,4.6,27.0,884.0,872.46,652.41
2016,9,29,12,30,933.0,104.0,4.6,27.0,886.0,910.61,678.21
2016,9,29,12,45,931.5,103.5,4.65,27.0,879.0,942.75,700.26
2016,9,29,13,0,930.0,103.0,4.7,27.0,872.0,971.33,719.99
2016,9,29,13,15,926.5,102.5,4.65,27.0,856.0,994.33,735.28
2016,9,29,13,30,923.0,102.0,4.6,27.0,840.0,1013.47,748.09
2016,9,29,13,45,918.0,100.5,4.6,27.0,816.0,1026.13,757.19
2016,9,29,14,0,913.0,99.0,4.6,27.0,792.0,1034.75,763.84
2016,9,29,14,15,904.5,97.5,4.55,27.0,760.0,1035.8,765.41
2016,9,29,14,30,896.0,96.0,4.5,27.0,728.0,1032.81,764.53
2016,9,29,14,45,882.5,94.5,4.45,27.0,688.0,1020.78,757.84
2016,9,29,15,0,869.0,93.0,4.4,27.0,648.0,1004.94,748.83
2016,9,29,15,15,853.0,90.5,4.3,26.5,602.5,994.45,744.77
2016,9,29,15,30,837.0,88.0,4.2,26.0,557.0,967.5,729.59
2016,9,29,15,45,817.5,83.5,4.1,26.0,506.5,931.33,706.69
2016,9,29,16,0,798.0,79.0,4.0,26.0,456.0,892.26,681.63
2016,9,29,16,15,767.0,74.5,3.65,25.0,401.5,839.87,648.09
