Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,785.79,612.4
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,717.23,563.65
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,655.36,517.82
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,562.66,447.69
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,474.02,376.3
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,345.49,264.6
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,209.58,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,81.21,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,17.5,2.5,14.5,42.0,14.22,1.52
2016,9,30,7,0,407.0,35.0,2.7,15.0,84.0,29.05,19.18
2016,9,30,7,15,499.5,44.5,2.6,15.0,137.0,36.83,26.8
2016,9,30,7,30,592.0,54.0,2.5,15.0,190.0,44.67,34.14
2016,9,30,7,45,647.0,60.5,2.45,15.5,246.5,49.86,38.83
2016,9,30,8,0,702.0,67.0,2.4,16.0,303.0,59.59,47.34
2016,9,30,8,15,739.0,72.0,2.2,17.0,358.5,63.66,50.61
2016,9,30,8,30,776.0,77.0,2.0,18.0,414.0,67.68,53.74
2016,9,30,8,45,801.5,81.0,1.85,19.0,466.5,79.78,53.92
2016,9,30,9,0,827.0,85.0,1.7,20.0,519.0,140.97,79.24
2016,9,30,9,15,845.0,88.0,1.75,20.5,567.0,203.28,122.53
2016,9,30,9,30,863.0,91.0,1.8,21.0,615.0,271.44,177.86
2016,9,30,9,45,875.5,93.5,1.85,21.5,657.0,334.19,231.68
2016,9,30,10,0,888.0,96.0,1.9,22.0,699.0,397.42,285.88
2016,9,30,10,15,897.5,98.0,1.85,22.0,734.0,459.25,338.27
2016,9,30,10,30,907.0,100.0,1.8,22.0,769.0,520.68,388.72
2016,9,30,10,45,913.0,101.5,1.8,22.5,796.0,579.18,434.71
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,636.38,478.03
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,690.33,518.17
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,742.3,555.64
2016,9,30,11,45,760.0,196.5,1.7,23.5,821.0,759.64,564.35
2016,9,30,12,0,593.0,288.0,1.7,24.0,781.0,745.19,551.1
2016,9,30,12,15,765.5,195.0,1.7,24.0,833.0,839.62,619.22
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,914.96,668.8
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,946.69,687.33
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,974.8,703.92
2016,9,30,13,15,930.0,100.5,1.7,25.0,853.5,997.3,718.36
2016,9,30,13,30,926.0,100.0,1.7,25.0,837.0,1015.89,730.49
2016,9,30,13,45,920.0,98.5,1.75,25.0,812.0,1027.47,739.1
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,1034.97,745.4
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,1035.38,746.76
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,1031.74,745.84
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,1019.91,740.63
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,1004.23,733.16
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,980.35,719.85
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,965.29,712.4
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.0,927.8,690.11
2016,9,30,16,0,795.0,77.0,1.9,25.0,449.0,887.55,665.86
2016,9,30,16,15,763.0,73.0,1.7,24.5,394.5,834.86,631.83
2016,9,30,16,30,731.0,69.0,1.5,24.0,340.0,780.57,595.87
2016,9,30,16,45,683.5,63.0,1.35,23.5,284.0,709.05,546.96
2016,9,30,17,0,636.0,57.0,1.2,23.0,228.0,644.51,500.89
2016,9,30,17,15,560.5,49.5,1.1,22.5,173.5,551.06,431.13
2016,9,30,17,30,485.0,42.0,1.0,22.0,119.0,461.87,360.25
2016,9,30,17,45,360.5,29.5,0.95,21.5,74.0,337.49,252.35
2016,9,30,18,0,236.0,17.0,0.9,21.0,29.0,203.1,0.0
2016,9,30,18,15,118.0,8.5,0.9,20.5,14.5,6.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,31.0,20.5,0.8,16.5,24.0,15.64,1.26
2016,10,1,7,0,62.0,41.0,0.8,17.0,48.0,30.37,20.1
2016,10,1,7,15,84.0,64.0,1.0,17.0,79.5,46.32,34.84
2016,10,1,7,30,106.0,87.0,1.2,17.0,111.0,61.94,48.99
2016,10,1,7,45,119.5,110.0,1.45,17.5,144.5,77.11,62.37
2016,10,1,8,0,133.0,133.0,1.7,18.0,178.0,91.89,75.09
2016,10,1,8,15,281.0,139.0,1.6,18.5,254.0,96.29,78.56
2016,10,1,8,30,429.0,145.0,1.5,19.0,330.0,99.48,80.88
2016,10,1,8,45,403.0,172.5,1.45,19.5,363.5,121.46,90.41
2016,10,1,9,0,377.0,200.0,1.4,20.0,397.0,171.0,119.68
2016,10,1,9,15,324.5,233.0,1.2,20.5,413.5,213.74,152.65
2016,10,1,9,30,272.0,266.0,1.0,21.0,430.0,250.66,183.51
2016,10,1,9,45,313.5,277.0,0.85,22.0,479.0,294.66,216.29
2016,10,1,10,0,355.0,288.0,0.7,23.0,528.0,343.69,252.72
2016,10,1,10,15,199.5,300.5,0.7,23.0,437.0,314.07,234.93
2016,10,1,10,30,44.0,313.0,0.7,23.0,346.0,262.59,198.41
2016,10,1,10,45,120.5,347.5,0.75,23.5,441.0,342.43,257.78
2016,10,1,11,0,197.0,382.0,0.8,24.0,536.0,427.63,319.3
2016,10,1,11,15,281.0,373.5,0.75,24.0,598.5,500.81,371.58
2016,10,1,11,30,365.0,365.0,0.7,24.0,661.0,574.03,423.08
2016,10,1,11,45,328.5,381.0,0.7,24.5,649.5,586.1,429.76
2016,10,1,12,0,292.0,397.0,0.7,25.0,638.0,594.44,434.19
2016,10,1,12,15,171.5,384.0,0.65,25.0,526.0,488.25,359.18
2016,10,1,12,30,51.0,371.0,0.6,25.0,414.0,367.72,272.09
2016,10,1,12,45,41.5,352.5,0.55,25.5,387.5,347.74,257.87
2016,10,1,13,0,32.0,334.0,0.5,26.0,361.0,326.39,241.88
2016,10,1,13,15,97.0,362.5,0.5,26.0,440.5,421.18,311.92
2016,10,1,13,30,162.0,391.0,0.5,26.0,520.0,543.15,397.4
2016,10,1,13,45,114.5,366.5,0.5,26.5,456.0,479.67,351.18
2016,10,1,14,0,67.0,342.0,0.5,27.0,392.0,389.43,287.29
2016,10,1,14,15,125.5,337.0,0.55,26.5,426.0,473.49,350.55
2016,10,1,14,30,184.0,332.0,0.6,26.0,460.0,534.18,395.58
2016,10,1,14,45,93.0,253.5,0.7,26.0,318.5,334.53,252.83
2016,10,1,15,0,2.0,175.0,0.8,26.0,177.0,145.72,109.31
2016,10,1,15,15,2.0,170.5,0.9,26.0,172.0,143.02,108.18
2016,10,1,15,30,2.0,166.0,1.0,26.0,167.0,140.64,106.71
2016,10,1,15,45,44.5,181.0,1.1,26.0,202.0,219.24,170.2
2016,10,1,16,0,87.0,196.0,1.2,26.0,237.0,284.58,222.27
2016,10,1,16,15,81.0,173.0,1.15,25.5,207.0,255.58,200.61
2016,10,1,16,30,75.0,150.0,1.1,25.0,177.0,226.44,178.79
2016,10,1,16,45,66.5,125.5,1.1,24.5,147.0,192.8,152.78
2016,10,1,17,0,58.0,101.0,1.1,24.0,117.0,158.95,125.8
2016,10,1,17,15,43.5,77.5,1.05,23.0,88.0,121.55,95.06
2016,10,1,17,30,29.0,54.0,1.0,22.0,59.0,83.83,63.24
2016,10,1,17,45,14.5,33.0,0.95,21.5,35.5,49.5,32.53
2016,10,1,18,0,0.0,12.0,0.9,21.0,12.0,9.44,0.0
2016,10,1,18,15,0.0,6.0,0.9,20.5,6.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,21.0,1.4,15.5,35.0,15.94,0.29
2016,10,2,7,0,245.0,42.0,1.6,16.0,70.0,31.67,21.19
2016,10,2,7,15,333.5,57.5,1.7,16.5,119.5,43.26,32.19
2016,10,2,7,30,422.0,73.0,1.8,17.0,169.0,54.76,42.69
2016,10,2,7,45,482.5,84.5,1.9,18.0,222.5,63.18,50.09
2016,10,2,8,0,543.0,96.0,2.0,19.0,276.0,74.28,59.56
2016,10,2,8,15,585.5,105.0,1.95,20.0,329.5,79.97,64.09
2016,10,2,8,30,628.0,114.0,1.9,21.0,383.0,85.52,68.38
2016,10,2,8,45,658.0,121.0,1.85,22.0,434.5,101.56,69.55
2016,10,2,9,0,688.0,128.0,1.8,23.0,486.0,157.26,95.6
2016,10,2,9,15,711.0,133.0,1.75,23.5,533.0,214.26,135.4
2016,10,2,9,30,734.0,138.0,1.7,24.0,580.0,273.96,182.96
2016,10,2,9,45,749.0,143.0,1.65,24.5,621.0,333.76,232.69
2016,10,2,10,0,764.0,148.0,1.6,25.0,662.0,394.74,283.04
2016,10,2,10,15,776.5,151.5,1.55,25.0,696.5,454.43,331.88
2016,10,2,10,30,789.0,155.0,1.5,25.0,731.0,515.03,379.9
2016,10,2,10,45,797.0,157.5,1.45,25.5,758.0,570.86,422.15
2016,10,2,11,0,805.0,160.0,1.4,26.0,785.0,625.95,462.25
2016,10,2,11,15,811.0,161.5,1.35,26.5,803.5,677.91,498.7
2016,10,2,11,30,817.0,163.0,1.3,27.0,822.0,728.4,532.85
2016,10,2,11,45,872.0,132.5,1.3,27.5,844.5,776.03,565.77
2016,10,2,12,0,927.0,102.0,1.3,28.0,867.0,832.67,601.73
2016,10,2,12,15,927.5,102.0,1.25,28.0,868.5,872.99,626.29
2016,10,2,12,30,928.0,102.0,1.2,28.0,870.0,910.2,648.75
2016,10,2,12,45,925.0,102.5,1.2,28.0,862.0,941.51,668.12
2016,10,2,13,0,922.0,103.0,1.2,28.0,854.0,969.23,685.29
2016,10,2,13,15,918.0,102.5,1.2,28.0,837.5,991.27,699.03
2016,10,2,13,30,914.0,102.0,1.2,28.0,821.0,1009.45,710.56
2016,10,2,13,45,906.0,101.5,1.2,28.5,796.0,1019.78,716.03
2016,10,2,14,0,898.0,101.0,1.2,29.0,771.0,1026.07,719.29
2016,10,2,14,15,889.0,99.0,1.2,28.5,738.5,1025.67,721.56
2016,10,2,14,30,880.0,97.0,1.2,28.0,706.0,1021.27,721.66
2016,10,2,14,45,859.5,98.0,1.25,28.0,665.0,1004.78,713.96
2016,10,2,15,0,839.0,99.0,1.3,28.0,624.0,997.98,712.51
2016,10,2,15,15,821.0,96.0,1.3,28.0,578.5,971.89,698.15
2016,10,2,15,30,803.0,93.0,1.3,28.0,533.0,942.45,681.84
2016,10,2,15,45,777.5,89.5,1.3,28.0,482.0,901.94,658.28
2016,10,2,16,0,752.0,86.0,1.3,28.0,431.0,858.84,632.73
2016,10,2,16,15,717.5,81.0,1.2,27.5,377.0,809.61,602.42
2016,10,2,16,30,683.0,76.0,1.1,27.0,323.0,753.36,566.45
2016,10,2,16,45,631.0,69.5,1.0,26.5,268.0,679.1,516.54
2016,10,2,17,0,579.0,63.0,0.9,26.0,213.0,605.81,464.94
2016,10,2,17,15,498.5,53.5,0.9,25.0,160.0,507.57,393.55
2016,10,2,17,30,418.0,44.0,0.9,24.0,107.0,413.93,320.49
2016,10,2,17,45,283.0,29.5,0.95,23.5,64.0,283.13,203.81
2016,10,2,18,0,148.0,15.0,1.0,23.0,21.0,109.67,0.0
2016,10,2,18,15,74.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,131.0,20.0,1.3,18.5,35.0,15.22,0.0
2016,10,3,7,0,262.0,40.0,1.5,19.0,70.0,30.33,19.68
2016,10,3,7,15,356.0,53.5,1.6,19.5,118.5,40.63,29.49
2016,10,3,7,30,450.0,67.0,1.7,20.0,167.0,53.64,41.16
2016,10,3,7,45,513.5,76.0,1.8,20.5,221.0,60.11,46.91
2016,10,3,8,0,577.0,85.0,1.9,21.0,275.0,66.56,52.4
2016,10,3,8,15,619.0,92.0,1.95,22.0,328.0,71.15,56.03
2016,10,3,8,30,661.0,99.0,2.0,23.0,381.0,75.68,59.48
2016,10,3,8,45,696.0,102.5,2.15,24.0,433.0,92.51,59.96
2016,10,3,9,0,731.0,106.0,2.3,25.0,485.0,148.57,86.07
2016,10,3,9,15,752.5,110.5,2.25,25.5,531.5,207.42,127.57
2016,10,3,9,30,774.0,115.0,2.2,26.0,578.0,272.75,179.84
2016,10,3,9,45,788.5,118.5,2.2,26.5,619.0,332.58,229.99
2016,10,3,10,0,803.0,122.0,2.2,27.0,660.0,393.4,280.72
2016,10,3,10,15,814.5,124.5,2.2,27.0,694.0,452.88,330.02
2016,10,3,10,30,826.0,127.0,2.2,27.0,728.0,512.42,377.99
2016,10,3,10,45,837.0,127.5,2.2,27.5,755.5,569.8,422.14
2016,10,3,11,0,848.0,128.0,2.2,28.0,783.0,626.59,464.34
2016,10,3,11,15,853.5,129.0,2.2,28.0,802.0,679.41,503.36
2016,10,3,11,30,859.0,130.0,2.2,28.0,821.0,730.56,540.19
2016,10,3,11,45,858.5,132.5,2.2,28.5,830.5,776.76,571.58
2016,10,3,12,0,858.0,135.0,2.2,29.0,840.0,820.35,599.98
2016,10,3,12,15,858.5,135.0,2.15,29.0,841.0,859.58,624.96
2016,10,3,12,30,859.0,135.0,2.1,29.0,842.0,895.84,647.82
2016,10,3,12,45,859.5,133.0,2.1,29.5,835.0,926.95,666.39
2016,10,3,13,0,860.0,131.0,2.1,30.0,828.0,954.69,682.77
2016,10,3,13,15,855.5,130.0,2.05,30.0,812.0,975.24,695.45
2016,10,3,13,30,851.0,129.0,2.0,30.0,796.0,992.0,705.86
2016,10,3,13,45,845.5,127.0,2.0,30.0,772.0,1002.84,713.31
2016,10,3,14,0,840.0,125.0,2.0,30.0,748.0,1009.77,718.53
2016,10,3,14,15,829.5,122.5,2.0,30.0,716.0,1007.17,717.99
2016,10,3,14,30,819.0,120.0,2.0,30.0,684.0,1000.62,715.26
2016,10,3,14,45,802.5,118.0,2.05,30.0,644.5,984.69,707.36
2016,10,3,15,0,786.0,116.0,2.1,30.0,605.0,965.07,697.28
2016,10,3,15,15,767.0,112.5,2.05,29.5,560.0,937.73,682.56
2016,10,3,15,30,748.0,109.0,2.0,29.0,515.0,914.65,670.63
2016,10,3,15,45,721.0,104.0,2.0,29.0,465.0,871.9,644.73
2016,10,3,16,0,694.0,99.0,2.0,29.0,415.0,826.9,617.04
2016,10,3,16,15,657.0,93.0,1.8,28.5,362.0,769.41,579.64
2016,10,3,16,30,620.0,87.0,1.6,28.0,309.0,710.93,540.56
2016,10,3,16,45,566.5,79.0,1.4,27.5,255.0,635.06,487.66
2016,10,3,17,0,513.0,71.0,1.2,27.0,201.0,560.15,433.19
2016,10,3,17,15,431.5,59.0,1.15,26.0,149.5,460.21,358.8
2016,10,3,17,30,350.0,47.0,1.1,25.0,98.0,365.01,283.0
2016,10,3,17,45,225.0,30.5,1.05,24.5,58.0,242.56,169.8
2016,10,3,18,0,100.0,14.0,1.0,24.0,18.0,77.17,0.0
2016,10,3,18,15,50.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,95.5,21.0,2.2,20.5,31.5,15.86,0.0
2016,10,4,7,0,191.0,42.0,2.4,21.0,63.0,31.4,20.26
2016,10,4,7,15,286.5,57.5,2.45,21.5,110.0,42.91,31.12
2016,10,4,7,30,382.0,73.0,2.5,22.0,157.0,54.38,41.42
2016,10,4,7,45,457.0,81.5,2.55,23.0,210.0,60.89,47.07
2016,10,4,8,0,532.0,90.0,2.6,24.0,263.0,69.75,54.48
2016,10,4,8,15,274.5,122.0,2.8,24.5,212.5,86.02,68.1
2016,10,4,8,30,17.0,154.0,3.0,25.0,162.0,110.4,88.29
2016,10,4,8,45,27.5,179.5,3.2,25.5,193.5,124.49,94.66
2016,10,4,9,0,38.0,205.0,3.4,26.0,225.0,147.13,111.05
2016,10,4,9,15,127.0,237.5,3.4,26.0,312.0,188.11,138.89
2016,10,4,9,30,216.0,270.0,3.4,26.0,399.0,244.06,179.09
2016,10,4,9,45,169.0,291.5,3.45,26.5,396.5,264.39,196.86
2016,10,4,10,0,122.0,313.0,3.5,27.0,394.0,279.21,209.67
2016,10,4,10,15,86.5,314.0,3.45,27.0,373.5,275.71,207.98
2016,10,4,10,30,51.0,315.0,3.4,27.0,353.0,269.0,203.26
2016,10,4,10,45,184.0,335.0,3.4,27.5,476.0,369.75,278.8
2016,10,4,11,0,317.0,355.0,3.4,28.0,599.0,488.66,366.29
2016,10,4,11,15,290.5,371.0,3.4,28.0,599.0,509.31,381.22
2016,10,4,11,30,264.0,387.0,3.4,28.0,599.0,527.1,394.06
2016,10,4,11,45,269.0,391.5,3.4,28.5,609.5,555.61,414.06
2016,10,4,12,0,274.0,396.0,3.4,29.0,620.0,583.81,433.51
2016,10,4,12,15,292.5,392.0,3.35,29.0,631.5,614.94,455.95
2016,10,4,12,30,311.0,388.0,3.3,29.0,643.0,646.13,478.26
2016,10,4,12,45,339.5,377.5,3.3,29.5,653.5,679.81,501.67
2016,10,4,13,0,368.0,367.0,3.3,30.0,664.0,713.34,524.79
2016,10,4,13,15,352.5,361.5,3.25,30.0,641.5,709.52,522.15
2016,10,4,13,30,337.0,356.0,3.2,30.0,619.0,703.18,518.04
2016,10,4,13,45,585.5,234.5,3.2,30.0,673.5,865.66,635.73
2016,10,4,14,0,834.0,113.0,3.2,30.0,728.0,991.41,719.67
2016,10,4,14,15,823.5,111.0,3.15,30.0,696.0,989.05,717.87
2016,10,4,14,30,813.0,109.0,3.1,30.0,664.0,982.83,714.83
2016,10,4,14,45,793.0,109.0,3.05,30.0,624.5,965.54,704.76
2016,10,4,15,0,773.0,109.0,3.0,30.0,585.0,944.66,692.54
2016,10,4,15,15,753.5,105.5,2.85,30.0,541.0,916.84,675.06
2016,10,4,15,30,734.0,102.0,2.7,30.0,497.0,892.46,659.93
2016,10,4,15,45,706.5,97.5,2.6,30.0,448.0,850.0,632.94
2016,10,4,16,0,679.0,93.0,2.5,30.0,399.0,805.44,604.29
2016,10,4,16,15,641.0,87.5,2.25,29.5,347.0,748.02,566.35
2016,10,4,16,30,603.0,82.0,2.0,29.0,295.0,689.82,526.85
2016,10,4,16,45,546.0,74.5,1.8,29.0,242.0,612.15,471.27
2016,10,4,17,0,489.0,67.0,1.6,29.0,189.0,535.89,414.59
2016,10,4,17,15,403.0,56.0,1.55,28.0,139.5,434.54,338.46
2016,10,4,17,30,317.0,45.0,1.5,27.0,90.0,336.9,260.06
2016,10,4,17,45,188.5,29.0,1.45,26.5,52.0,213.42,143.47
2016,10,4,18,0,60.0,13.0,1.4,26.0,14.0,49.94,0.0
2016,10,4,18,15,30.0,6.5,1.6,25.5,7.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,124.5,19.0,1.1,22.5,32.5,14.46,0.0
2016,10,5,7,0,249.0,38.0,1.2,23.0,65.0,28.82,17.89
2016,10,5,7,15,349.5,50.5,1.35,23.5,113.0,38.47,27.08
2016,10,5,7,30,450.0,63.0,1.5,24.0,161.0,50.55,37.79
2016,10,5,7,45,519.5,70.5,1.65,24.5,214.5,56.06,42.64
2016,10,5,8,0,589.0,78.0,1.8,25.0,268.0,61.63,47.34
2016,10,5,8,15,631.5,84.0,1.85,25.5,321.0,65.73,50.63
2016,10,5,8,30,674.0,90.0,1.9,26.0,374.0,69.8,53.8
2016,10,5,8,45,710.5,92.5,1.95,26.5,425.5,90.73,55.48
2016,10,5,9,0,747.0,95.0,2.0,27.0,477.0,152.06,86.85
2016,10,5,9,15,768.0,98.5,1.95,27.5,523.0,210.32,128.22
2016,10,5,9,30,789.0,102.0,1.9,28.0,569.0,270.86,176.77
2016,10,5,9,45,806.5,103.5,1.9,28.5,610.0,330.77,226.7
2016,10,5,10,0,824.0,105.0,1.9,29.0,651.0,391.92,277.29
2016,10,5,10,15,835.0,107.0,1.85,29.5,685.0,451.7,325.62
2016,10,5,10,30,846.0,109.0,1.8,30.0,719.0,510.16,371.33
2016,10,5,10,45,854.5,110.0,1.8,30.5,745.5,566.1,413.77
2016,10,5,11,0,863.0,111.0,1.8,31.0,772.0,621.1,454.02
2016,10,5,11,15,867.5,112.0,1.75,31.0,790.0,672.32,490.98
2016,10,5,11,30,872.0,113.0,1.7,31.0,808.0,721.73,525.59
2016,10,5,11,45,878.5,111.0,1.7,31.5,818.5,767.91,556.46
2016,10,5,12,0,885.0,109.0,1.7,32.0,829.0,811.91,583.45
2016,10,5,12,15,885.5,109.0,1.7,32.0,830.0,850.44,607.8
2016,10,5,12,30,886.0,109.0,1.7,32.0,831.0,886.01,630.17
2016,10,5,12,45,884.5,108.0,1.7,32.5,823.5,915.66,647.43
2016,10,5,13,0,883.0,107.0,1.7,33.0,816.0,941.9,662.53
2016,10,5,13,15,879.0,106.0,1.7,33.0,799.5,962.23,675.35
2016,10,5,13,30,875.0,105.0,1.7,33.0,783.0,978.84,686.05
2016,10,5,13,45,869.0,103.5,1.7,33.0,759.0,989.17,693.04
2016,10,5,14,0,863.0,102.0,1.7,33.0,735.0,995.64,697.89
2016,10,5,14,15,853.0,100.0,1.7,33.0,703.0,993.66,697.75
2016,10,5,14,30,843.0,98.0,1.7,33.0,671.0,987.83,695.5
2016,10,5,14,45,831.0,95.5,1.75,33.0,632.5,988.88,698.4
2016,10,5,15,0,819.0,93.0,1.8,33.0,594.0,972.88,690.74
2016,10,5,15,15,800.5,90.0,1.8,32.5,549.0,946.16,677.31
2016,10,5,15,30,782.0,87.0,1.8,32.0,504.0,916.22,661.81
2016,10,5,15,45,758.0,83.0,1.85,32.0,455.0,876.67,639.06
2016,10,5,16,0,734.0,79.0,1.9,32.0,406.0,834.66,614.26
2016,10,5,16,15,698.0,74.0,1.75,31.5,353.0,778.02,578.35
2016,10,5,16,30,662.0,69.0,1.6,31.0,300.0,726.41,544.87
2016,10,5,16,45,610.0,63.0,1.45,30.5,246.5,653.48,494.99
2016,10,5,17,0,558.0,57.0,1.3,30.0,193.0,581.74,443.6
2016,10,5,17,15,472.0,48.0,1.2,29.0,142.5,480.7,368.81
2016,10,5,17,30,386.0,39.0,1.1,28.0,92.0,385.1,292.97
2016,10,5,17,45,241.5,25.0,1.05,27.5,53.0,245.54,156.91
2016,10,5,18,0,97.0,11.0,1.0,27.0,14.0,72.88,0.0
2016,10,5,18,15,48.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,121.5,18.5,1.25,23.5,31.5,14.08,0.0
2016,10,6,7,0,243.0,37.0,1.4,24.0,63.0,28.07,17.08
2016,10,6,7,15,346.5,49.0,1.5,24.5,110.5,39.6,27.86
2016,10,6,7,30,450.0,61.0,1.6,25.0,158.0,49.01,36.3
2016,10,6,7,45,541.0,64.0,1.7,25.5,214.0,51.39,38.47
2016,10,6,8,0,632.0,67.0,1.8,26.0,270.0,54.19,40.81
2016,10,6,8,15,672.5,72.5,1.8,26.5,323.0,58.28,44.12
2016,10,6,8,30,713.0,78.0,1.8,27.0,376.0,67.44,51.6
2016,10,6,8,45,455.5,150.0,1.8,27.5,349.5,117.66,80.39
2016,10,6,9,0,198.0,222.0,1.8,28.0,323.0,173.14,123.91
2016,10,6,9,15,130.5,238.5,1.8,28.0,307.5,190.63,139.12
2016,10,6,9,30,63.0,255.0,1.8,28.0,292.0,199.68,148.74
2016,10,6,9,45,65.0,272.0,1.8,28.5,313.0,220.48,164.31
2016,10,6,10,0,67.0,289.0,1.8,29.0,334.0,241.75,180.09
2016,10,6,10,15,143.5,311.5,1.8,29.5,413.0,302.96,224.62
2016,10,6,10,30,220.0,334.0,1.8,30.0,492.0,371.63,274.45
2016,10,6,10,45,212.0,353.0,1.8,30.5,510.0,400.93,295.5
2016,10,6,11,0,204.0,372.0,1.8,31.0,528.0,429.56,315.7
2016,10,6,11,15,554.0,233.0,1.85,31.0,669.0,578.58,425.36
2016,10,6,11,30,904.0,94.0,1.9,31.0,810.0,728.89,533.41
2016,10,6,11,45,632.5,230.5,2.0,31.5,735.0,706.44,513.16
2016,10,6,12,0,361.0,367.0,2.1,32.0,660.0,629.16,456.17
2016,10,6,12,15,632.0,232.0,2.1,32.0,745.0,773.99,560.26
2016,10,6,12,30,903.0,97.0,2.1,32.0,830.0,890.5,637.87
2016,10,6,12,45,902.0,96.5,2.15,32.0,822.5,921.31,657.12
2016,10,6,13,0,901.0,96.0,2.2,32.0,815.0,948.69,675.03
2016,10,6,13,15,897.0,95.0,2.2,32.0,798.5,969.13,688.17
2016,10,6,13,30,893.0,94.0,2.2,32.0,782.0,985.78,699.1
2016,10,6,13,45,887.0,92.5,2.25,32.5,758.0,996.06,705.31
2016,10,6,14,0,881.0,91.0,2.3,33.0,734.0,1002.42,709.28
2016,10,6,14,15,871.0,89.5,2.35,32.5,701.5,1000.82,711.36
2016,10,6,14,30,861.0,88.0,2.4,32.0,669.0,995.34,711.24
2016,10,6,14,45,835.0,91.5,2.45,32.0,627.5,975.79,700.9
2016,10,6,15,0,809.0,95.0,2.5,32.0,586.0,966.0,697.0
2016,10,6,15,15,789.5,92.0,2.55,32.0,541.0,938.28,681.51
2016,10,6,15,30,770.0,89.0,2.6,32.0,496.0,907.41,663.97
2016,10,6,15,45,738.0,86.5,2.7,32.0,446.0,862.0,636.89
2016,10,6,16,0,706.0,84.0,2.8,32.0,396.0,820.52,611.92
2016,10,6,16,15,668.0,79.0,2.7,31.5,343.5,763.05,575.14
2016,10,6,16,30,630.0,74.0,2.6,31.0,291.0,704.83,536.67
2016,10,6,16,45,562.0,68.5,2.55,30.5,236.5,619.4,477.15
2016,10,6,17,0,494.0,63.0,2.5,30.0,182.0,536.01,416.2
2016,10,6,17,15,404.0,52.5,2.4,29.0,132.5,431.94,336.75
2016,10,6,17,30,314.0,42.0,2.3,28.0,83.0,333.4,256.18
2016,10,6,17,45,173.0,26.0,2.2,27.5,47.0,193.99,116.1
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,29.06,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.75,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.51,0.0
2016,10,7,7,15,0.0,4.0,1.7,23.5,4.0,3.02,0.0
2016,10,7,7,30,0.0,6.0,1.7,24.0,6.0,4.54,0.0
2016,10,7,7,45,0.0,8.0,1.75,24.5,8.0,6.07,0.0
2016,10,7,8,0,0.0,10.0,1.8,25.0,10.0,7.59,0.92
2016,10,7,8,15,0.0,12.0,1.85,25.5,12.0,9.13,2.22
2016,10,7,8,30,0.0,14.0,1.9,26.0,14.0,10.66,3.5
2016,10,7,8,45,23.0,110.0,2.0,26.5,121.5,82.2,60.59
2016,10,7,9,0,46.0,206.0,2.1,27.0,229.0,149.33,111.92
2016,10,7,9,15,161.0,231.0,2.25,27.5,323.5,192.14,139.6
2016,10,7,9,30,276.0,256.0,2.4,28.0,418.0,252.54,181.86
2016,10,7,9,45,284.5,270.5,2.55,28.5,448.0,289.49,210.93
2016,10,7,10,0,293.0,285.0,2.7,29.0,478.0,327.52,240.81
2016,10,7,10,15,146.5,158.5,2.85,29.0,255.0,192.27,142.86
2016,10,7,10,30,0.0,32.0,3.0,29.0,32.0,24.59,13.84
2016,10,7,10,45,0.0,33.0,3.15,29.5,33.0,25.38,14.44
2016,10,7,11,0,0.0,34.0,3.3,30.0,34.0,26.17,14.99
2016,10,7,11,15,3.5,116.5,3.45,30.0,119.5,92.56,66.87
2016,10,7,11,30,7.0,199.0,3.6,30.0,205.0,160.78,119.25
2016,10,7,11,45,7.5,199.5,3.75,30.0,205.5,162.47,120.42
2016,10,7,12,0,8.0,200.0,3.9,30.0,206.0,164.16,121.73
2016,10,7,12,15,105.5,300.5,4.05,30.0,385.5,362.07,272.69
2016,10,7,12,30,203.0,401.0,4.2,30.0,565.0,550.97,410.82
2016,10,7,12,45,263.0,385.0,4.35,30.0,595.5,622.21,462.53
2016,10,7,13,0,323.0,369.0,4.5,30.0,626.0,677.43,503.39
2016,10,7,13,15,348.0,353.5,4.6,30.0,625.0,700.84,521.19
2016,10,7,13,30,373.0,338.0,4.7,30.0,624.0,723.21,538.61
2016,10,7,13,45,428.0,304.0,4.8,30.0,622.0,775.87,577.77
2016,10,7,14,0,483.0,270.0,4.9,30.0,620.0,807.95,602.98
2016,10,7,14,15,488.5,252.0,4.9,29.5,592.5,803.68,602.72
2016,10,7,14,30,494.0,234.0,4.9,29.0,565.0,796.45,600.74
2016,10,7,14,45,369.0,252.5,4.95,29.0,491.5,668.73,509.42
2016,10,7,15,0,244.0,271.0,5.0,29.0,418.0,542.62,416.64
2016,10,7,15,15,229.0,250.0,5.05,28.5,380.0,506.52,392.39
2016,10,7,15,30,214.0,229.0,5.1,28.0,342.0,469.47,366.67
2016,10,7,15,45,410.5,170.5,5.15,27.5,359.5,638.7,500.64
2016,10,7,16,0,607.0,112.0,5.2,27.0,377.0,761.31,595.08
2016,10,7,16,15,565.5,104.5,5.2,26.5,326.0,699.3,551.64
2016,10,7,16,30,524.0,97.0,5.2,26.0,275.0,636.61,507.13
2016,10,7,16,45,469.0,86.0,5.25,25.5,223.5,552.42,444.31
2016,10,7,17,0,414.0,75.0,5.3,25.0,172.0,478.63,386.75
2016,10,7,17,15,328.0,60.5,5.25,24.0,124.5,378.37,305.15
2016,10,7,17,30,242.0,46.0,5.2,23.0,77.0,285.24,224.54
2016,10,7,17,45,121.0,23.0,5.2,22.5,38.5,149.82,82.43
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,139.5,17.0,4.2,15.0,31.0,13.0,0.0
2016,10,8,7,0,279.0,34.0,4.3,15.0,62.0,27.89,17.4
2016,10,8,7,15,378.0,46.0,4.4,15.5,110.0,37.44,27.02
2016,10,8,7,30,477.0,58.0,4.5,16.0,158.0,46.96,35.87
2016,10,8,7,45,541.5,66.0,4.6,17.0,211.5,52.99,41.29
2016,10,8,8,0,606.0,74.0,4.7,18.0,265.0,59.03,46.48
2016,10,8,8,15,648.0,80.0,4.6,18.5,318.0,63.27,50.01
2016,10,8,8,30,690.0,86.0,4.5,19.0,371.0,67.47,53.42
2016,10,8,8,45,721.0,90.0,4.45,19.5,422.0,95.98,58.31
2016,10,8,9,0,752.0,94.0,4.4,20.0,473.0,158.42,93.78
2016,10,8,9,15,773.0,98.0,4.3,20.5,519.0,217.43,138.3
2016,10,8,9,30,794.0,102.0,4.2,21.0,565.0,278.72,189.78
2016,10,8,9,45,812.0,103.5,4.15,22.0,606.0,339.09,241.82
2016,10,8,10,0,830.0,105.0,4.1,23.0,647.0,400.75,294.38
2016,10,8,10,15,841.0,107.0,4.05,23.5,681.5,460.8,345.12
2016,10,8,10,30,852.0,109.0,4.0,24.0,716.0,520.77,394.18
2016,10,8,10,45,862.5,109.5,3.95,24.5,743.0,576.12,438.27
2016,10,8,11,0,873.0,110.0,3.9,25.0,770.0,632.19,481.37
2016,10,8,11,15,878.5,111.0,3.8,25.5,788.5,684.4,520.13
2016,10,8,11,30,884.0,112.0,3.7,26.0,807.0,734.86,556.4
2016,10,8,11,45,639.5,231.0,3.65,26.5,737.0,715.49,538.02
2016,10,8,12,0,395.0,350.0,3.6,27.0,667.0,643.42,482.16
2016,10,8,12,15,464.5,322.5,3.6,27.0,695.5,714.16,534.14
2016,10,8,12,30,534.0,295.0,3.6,27.0,724.0,774.46,577.75
2016,10,8,12,45,540.0,289.0,3.6,27.5,719.5,798.89,593.86
2016,10,8,13,0,546.0,283.0,3.6,28.0,715.0,821.11,608.58
2016,10,8,13,15,714.5,195.5,3.6,28.0,748.0,923.41,681.73
2016,10,8,13,30,883.0,108.0,3.6,28.0,781.0,993.54,728.11
2016,10,8,13,45,737.5,168.5,3.6,28.5,718.5,954.74,701.36
2016,10,8,14,0,592.0,229.0,3.6,29.0,656.0,875.78,647.62
2016,10,8,14,15,724.0,164.0,3.6,29.0,662.5,959.9,706.5
2016,10,8,14,30,856.0,99.0,3.6,29.0,669.0,1004.94,736.97
2016,10,8,14,45,834.0,100.0,3.6,29.0,628.0,999.98,734.97
2016,10,8,15,0,812.0,101.0,3.6,29.0,587.0,977.85,722.19
2016,10,8,15,15,793.0,97.5,3.55,28.5,542.0,949.87,706.75
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,918.67,689.05
2016,10,8,15,45,755.0,87.5,3.5,28.0,448.0,880.88,665.59
2016,10,8,16,0,736.0,81.0,3.5,28.0,399.0,840.4,639.9
2016,10,8,16,15,698.5,76.0,3.2,27.5,345.5,788.49,605.2
2016,10,8,16,30,661.0,71.0,2.9,27.0,292.0,729.81,564.64
2016,10,8,16,45,613.0,63.0,2.6,26.5,239.0,657.51,512.52
2016,10,8,17,0,565.0,55.0,2.3,26.0,186.0,586.18,458.56
2016,10,8,17,15,474.5,45.5,2.1,25.0,134.5,480.59,376.8
2016,10,8,17,30,384.0,36.0,1.9,24.0,83.0,381.01,293.43
2016,10,8,17,45,192.0,18.0,1.75,23.0,41.5,195.17,93.03
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,208.5,14.0,2.7,13.5,34.5,11.45,0.0
2016,10,9,7,0,417.0,28.0,3.0,14.0,69.0,23.46,13.69
2016,10,9,7,15,519.0,36.5,3.0,14.5,121.5,33.33,23.54
2016,10,9,7,30,621.0,45.0,3.0,15.0,174.0,41.25,30.97
2016,10,9,7,45,680.0,50.5,3.05,16.0,230.5,46.35,35.58
2016,10,9,8,0,739.0,56.0,3.1,17.0,287.0,51.49,40.03
2016,10,9,8,15,776.5,60.5,3.2,18.0,343.0,55.56,43.38
2016,10,9,8,30,814.0,65.0,3.3,19.0,399.0,59.6,46.59
2016,10,9,8,45,672.0,108.5,3.4,20.0,408.5,108.37,68.6
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,167.98,109.93
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,221.02,152.38
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,269.6,193.97
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,318.16,233.59
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,370.16,275.86
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,424.92,319.7
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,483.44,365.59
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,572.46,433.44
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,667.25,504.82
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,722.17,546.12
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,774.94,585.01
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,824.14,618.16
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,870.49,648.19
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,855.06,637.05
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,800.73,596.59
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,917.82,679.39
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,1008.78,737.88
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,1031.52,752.45
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,1050.26,765.14
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,1060.97,773.23
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,1067.49,778.89
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,1067.16,781.49
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,1062.7,781.65
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,1048.58,774.58
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,1030.6,765.16
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,1004.68,750.87
2016,10,9,15,30,864.0,77.0,3.3,25.0,523.0,975.4,734.32
2016,10,9,15,45,837.5,74.5,3.2,25.0,470.5,945.74,715.97
2016,10,9,16,0,811.0,72.0,3.1,25.0,418.0,901.45,687.3
2016,10,9,16,15,775.0,67.5,2.75,24.0,362.5,843.38,649.32
2016,10,9,16,30,739.0,63.0,2.4,23.0,307.0,783.94,609.01
2016,10,9,16,45,680.5,57.5,2.05,22.5,250.0,702.6,549.82
2016,10,9,17,0,622.0,52.0,1.7,22.0,193.0,630.27,494.41
2016,10,9,17,15,528.5,43.0,1.65,21.0,139.5,520.82,410.26
2016,10,9,17,30,435.0,34.0,1.6,20.0,86.0,417.66,322.87
2016,10,9,17,45,217.5,17.0,1.6,19.5,43.0,210.07,79.8
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
