Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,11.8,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,24.92,14.76
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,33.99,24.11
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,43.1,32.61
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,48.38,37.4
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,58.18,45.94
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,62.76,49.79
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,67.29,53.49
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,102.81,59.93
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,165.35,94.64
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,229.22,142.55
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,295.11,196.78
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,362.91,253.48
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,428.37,307.39
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,491.36,357.92
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,553.9,405.86
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,614.19,450.39
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,673.27,492.12
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,728.58,531.23
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,781.82,567.8
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,830.98,599.32
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,877.52,627.74
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,917.97,652.5
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,955.07,675.07
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,987.27,694.16
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,1015.76,711.03
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,1037.56,724.37
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,1055.33,735.47
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,1066.42,743.8
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,1073.33,749.91
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,1071.45,750.95
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,1065.4,749.77
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,1052.25,744.44
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,1035.23,736.9
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,1007.72,723.45
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,988.9,715.51
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,947.36,692.2
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,903.15,666.76
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,844.06,630.42
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,783.62,591.77
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,703.2,536.68
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,631.79,484.85
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,520.67,402.26
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,416.07,315.0
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,207.32,48.01
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,11.8,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,24.82,14.35
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,33.41,23.39
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,42.08,31.44
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,47.7,36.49
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,53.35,41.34
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,61.92,48.56
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,66.03,51.74
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,102.47,58.74
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,163.1,92.54
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,225.01,138.94
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,288.95,191.61
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,354.53,246.35
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,417.9,298.71
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,479.47,348.65
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,540.66,396.56
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,599.07,441.14
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,656.37,483.46
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,709.67,522.41
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,760.95,559.0
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,808.57,590.58
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,853.68,619.25
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,893.3,644.92
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,929.71,668.51
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,960.35,687.06
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,987.36,703.35
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,1008.31,716.74
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,1025.34,727.87
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,1035.77,734.22
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,1042.15,738.28
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,1040.34,739.84
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,1034.5,739.16
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,1016.18,729.91
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,1007.11,726.75
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,979.6,710.67
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,948.78,692.59
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,906.42,666.79
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,861.59,638.98
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,801.98,601.03
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,741.25,560.89
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,667.68,508.67
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,589.45,450.38
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,478.47,367.23
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,374.45,279.53
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,185.77,5.64
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,12.59,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,26.31,14.9
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,35.94,24.92
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,45.58,33.71
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,50.26,37.88
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,55.1,41.95
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,59.2,45.32
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,63.28,48.58
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,122.37,79.9
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,176.12,121.85
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,210.05,150.74
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,233.82,172.62
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,282.93,208.79
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,340.33,251.9
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,428.99,316.87
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,532.29,394.17
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,589.37,438.1
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,645.26,479.91
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,697.96,519.04
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,748.78,555.87
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,794.87,586.59
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,838.35,614.09
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,876.81,638.94
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,912.17,661.62
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,941.9,679.54
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,968.12,695.19
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,987.37,707.45
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,1002.79,717.41
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,1012.28,722.29
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,1017.85,724.87
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,1015.44,725.58
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,1009.17,724.07
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,1006.57,723.64
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,987.04,712.51
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,958.68,695.45
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,927.13,676.33
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,883.65,649.22
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,837.84,620.18
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,783.32,585.29
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,722.35,544.56
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,639.25,485.7
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,558.11,425.37
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,445.93,340.7
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,340.78,251.01
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,168.38,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,12.2,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,23.11,12.17
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,38.86,27.37
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,54.36,41.22
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,69.76,54.69
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,84.81,67.55
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,98.86,79.23
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,112.55,90.32
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,139.04,102.06
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,171.74,124.39
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,193.74,142.43
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,209.96,156.45
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,262.91,194.25
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,330.28,243.39
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,369.25,273.09
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,409.12,303.06
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,469.18,347.4
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,546.84,403.64
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,586.1,432.18
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,624.42,459.87
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,654.24,480.53
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,681.86,499.41
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,710.85,520.62
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,738.6,540.94
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,763.36,557.24
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,785.83,571.94
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,787.58,573.62
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,786.24,573.46
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,778.95,569.44
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,768.81,563.6
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,703.18,520.46
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,657.86,490.39
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,777.52,578.77
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,879.45,649.87
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,759.27,570.09
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,651.73,495.69
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,468.33,362.18
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,271.91,211.81
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,239.7,188.08
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,207.36,163.13
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,169.27,132.5
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,131.15,101.17
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,89.37,66.41
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,39.38,24.33
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,17.66,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,12.2,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,23.52,12.18
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,33.55,22.83
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,45.95,34.0
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,54.13,41.28
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,62.15,48.19
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,82.06,65.04
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,104.98,84.08
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,96.83,72.87
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,81.26,60.45
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,49.89,34.92
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,17.59,8.65
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,51.11,35.58
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,84.65,61.98
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,231.81,174.21
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,398.67,296.24
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,504.62,372.43
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,628.58,460.56
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,641.82,467.88
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,629.75,457.85
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,639.57,463.26
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,630.61,455.7
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,689.44,495.74
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,736.77,527.18
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,849.82,604.28
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,936.61,657.88
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,868.34,614.34
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,736.56,526.51
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,887.8,630.77
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,997.87,697.87
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,994.13,696.26
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,986.57,694.03
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,971.01,687.03
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,951.88,677.95
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,922.18,662.18
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,889.43,644.34
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,850.38,622.05
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,803.45,593.93
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,741.51,554.18
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,679.13,512.66
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,595.17,454.18
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,513.29,393.88
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,398.15,305.6
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,290.79,209.86
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,107.87,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,11.8,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,22.83,11.3
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,34.55,23.6
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,44.54,32.73
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,50.63,38.25
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,56.77,43.57
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,61.09,47.15
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,65.39,50.62
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,126.41,83.45
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,174.99,123.39
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,186.95,136.97
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,182.08,137.47
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,201.2,151.71
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,220.8,166.12
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,276.1,207.71
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,345.05,259.52
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,398.13,298.91
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,466.66,349.22
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,460.06,344.3
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,458.31,342.64
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,471.64,351.68
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,483.87,359.74
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,579.54,430.09
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,664.94,491.91
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,681.75,502.78
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,697.08,512.95
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,666.06,490.81
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,631.51,466.22
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,833.82,613.28
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,1001.47,723.36
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,998.1,721.13
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,990.92,717.95
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,986.29,716.63
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,965.0,704.53
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,935.17,688.0
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,902.27,669.3
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,856.49,640.49
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,808.56,609.63
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,753.15,572.21
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,691.23,528.83
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,607.44,467.88
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,525.79,405.47
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,407.53,313.12
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,297.63,211.09
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,111.0,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,12.2,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,23.46,11.22
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,33.87,22.75
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,46.94,34.46
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,52.21,39.25
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,57.64,43.94
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,61.96,47.5
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,66.27,50.94
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,127.78,83.43
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,175.49,122.91
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,216.17,153.31
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,260.04,187.65
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,327.62,234.88
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,415.79,301.08
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,475.89,350.48
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,535.04,397.67
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,592.21,441.96
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,648.6,484.24
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,701.01,522.24
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,751.54,557.78
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,798.2,588.49
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,842.55,616.5
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,880.91,641.74
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,916.13,664.85
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,945.73,684.26
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,971.78,701.42
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,991.23,714.11
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,1006.83,724.46
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,1015.57,729.39
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,1020.36,732.0
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,1018.09,732.97
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,1011.95,731.66
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,997.23,723.82
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,978.88,713.78
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,962.21,705.73
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,929.78,687.16
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,886.13,659.49
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,840.22,629.82
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,779.21,588.46
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,717.29,545.03
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,638.48,487.73
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,555.54,424.43
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,436.25,332.14
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,325.56,224.76
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,124.06,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,11.8,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,22.66,10.16
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,33.73,22.57
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,47.64,35.01
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,52.86,39.79
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,58.29,44.48
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,62.92,48.32
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,67.53,52.03
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,129.59,85.89
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,172.41,123.74
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,209.12,150.88
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,251.15,183.32
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,288.75,213.04
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,327.13,242.94
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,423.93,314.98
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,536.22,400.54
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,593.37,444.94
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,649.73,487.53
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,701.64,525.66
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,751.64,561.37
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,797.34,591.86
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,840.42,619.6
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,878.86,644.99
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,914.23,668.2
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,943.51,687.67
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,969.28,704.89
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,989.1,717.64
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,1005.14,728.24
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,1014.22,733.48
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,1019.38,736.38
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,1015.98,736.67
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,1008.7,734.66
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,991.25,724.63
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,983.08,720.93
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,953.95,702.8
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,921.68,682.64
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,877.06,654.15
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,830.19,623.62
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,767.38,581.94
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,711.22,543.32
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,625.08,480.1
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,541.28,415.48
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,420.2,320.76
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,305.95,205.58
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,115.9,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,11.41,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,21.66,8.86
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,35.54,23.97
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,49.23,36.33
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,57.55,43.78
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,65.83,50.93
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,87.65,69.36
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,108.6,86.73
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,137.1,99.56
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,171.14,122.98
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,207.86,150.24
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,250.07,182.86
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,287.26,212.74
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,324.98,242.66
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,379.66,284.24
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,441.98,331.44
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,489.46,367.02
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,530.34,397.09
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,576.7,431.52
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,624.41,466.36
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,643.05,478.21
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,643.53,477.36
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,695.0,514.04
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,732.56,540.78
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,702.49,518.23
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,686.53,505.26
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,613.95,452.84
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,513.03,379.86
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,643.41,476.91
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,775.05,571.27
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,658.69,488.95
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,539.07,403.32
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,520.98,392.06
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,501.65,379.42
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,482.33,367.52
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,461.61,354.45
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,428.59,331.08
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,394.77,306.76
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,563.58,438.04
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,683.98,524.68
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,594.06,457.41
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,506.7,390.16
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,383.55,293.18
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,264.63,170.61
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,97.88,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,86.0,13.5,2.1,23.0,20.0,10.62,0.0
2016,10,19,7,0,172.0,27.0,2.3,23.0,40.0,20.48,7.51
2016,10,19,7,15,288.5,41.0,2.4,23.5,84.0,31.24,20.4
2016,10,19,7,30,405.0,55.0,2.5,24.0,128.0,44.52,32.32
2016,10,19,7,45,487.0,62.0,2.65,24.5,179.5,49.82,37.17
2016,10,19,8,0,569.0,69.0,2.8,25.0,231.0,55.29,41.91
2016,10,19,8,15,616.0,75.0,2.9,25.5,282.5,59.64,45.54
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,64.0,49.04
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,128.28,82.74
2016,10,19,9,0,308.0,188.0,3.3,27.0,333.0,176.12,122.34
2016,10,19,9,15,274.0,215.0,3.3,27.5,353.5,212.96,152.25
2016,10,19,9,30,240.0,242.0,3.3,28.0,374.0,244.47,178.76
2016,10,19,9,45,309.5,247.5,3.3,28.5,430.0,294.54,216.47
2016,10,19,10,0,379.0,253.0,3.3,29.0,486.0,350.93,259.42
2016,10,19,10,15,336.5,279.0,3.3,29.0,494.0,380.68,284.04
2016,10,19,10,30,294.0,305.0,3.3,29.0,502.0,405.84,304.21
2016,10,19,10,45,303.0,311.0,3.3,29.5,521.0,439.26,329.22
2016,10,19,11,0,312.0,317.0,3.3,30.0,540.0,473.11,354.03
2016,10,19,11,15,306.0,332.0,3.3,30.0,555.5,505.08,377.51
2016,10,19,11,30,300.0,347.0,3.3,30.0,571.0,536.22,400.0
2016,10,19,11,45,344.5,339.0,3.35,30.5,598.5,583.93,434.31
2016,10,19,12,0,389.0,331.0,3.4,31.0,626.0,633.96,469.77
2016,10,19,12,15,351.0,342.0,3.4,31.0,608.5,634.6,469.61
2016,10,19,12,30,313.0,353.0,3.4,31.0,591.0,631.6,467.04
2016,10,19,12,45,339.5,341.5,3.4,31.0,597.0,661.3,488.92
2016,10,19,13,0,366.0,330.0,3.4,31.0,603.0,690.69,510.38
2016,10,19,13,15,373.0,319.5,3.35,31.0,592.5,701.73,518.61
2016,10,19,13,30,380.0,309.0,3.3,31.0,582.0,711.09,525.85
2016,10,19,13,45,341.0,306.5,3.25,31.0,545.0,681.53,505.2
2016,10,19,14,0,302.0,304.0,3.2,31.0,508.0,649.43,482.88
2016,10,19,14,15,326.0,282.5,3.1,30.5,492.5,657.71,491.42
2016,10,19,14,30,350.0,261.0,3.0,30.0,477.0,664.1,498.55
2016,10,19,14,45,357.5,240.5,2.95,30.0,449.5,652.68,492.11
2016,10,19,15,0,365.0,220.0,2.9,30.0,422.0,639.08,484.32
2016,10,19,15,15,389.0,195.0,2.7,29.5,393.5,634.27,483.67
2016,10,19,15,30,413.0,170.0,2.5,29.0,365.0,651.2,497.81
2016,10,19,15,45,396.0,153.5,2.35,29.0,323.5,610.7,469.56
