Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,0,880.0,86.0,2.7,30.0,643.0,1007.23,729.59
2016,10,29,14,15,868.5,84.5,2.7,30.0,610.0,1002.78,728.04
2016,10,29,14,30,857.0,83.0,2.7,30.0,577.0,994.59,724.32
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,984.46,719.5
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,958.08,704.17
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,924.74,685.22
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,888.48,664.03
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,838.18,631.83
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,793.15,602.39
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,724.02,554.74
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,655.01,504.99
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,556.11,429.65
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,460.79,353.07
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,319.08,230.09
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,125.49,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,53.5,9.0,0.8,18.5,11.5,7.08,0.0
2016,10,30,7,0,107.0,18.0,0.8,19.0,23.0,13.66,0.0
2016,10,30,7,15,239.5,33.0,0.9,19.5,63.0,25.15,14.51
2016,10,30,7,30,372.0,48.0,1.0,20.0,103.0,39.21,27.94
2016,10,30,7,45,459.5,57.0,1.15,21.0,153.0,46.2,34.4
2016,10,30,8,0,547.0,66.0,1.3,22.0,203.0,53.27,40.64
2016,10,30,8,15,599.5,72.5,1.35,22.5,253.5,58.08,44.79
2016,10,30,8,30,652.0,79.0,1.4,23.0,304.0,72.19,47.73
2016,10,30,8,45,694.0,82.0,1.45,23.5,353.5,123.86,70.16
2016,10,30,9,0,736.0,85.0,1.5,24.0,403.0,180.74,109.06
2016,10,30,9,15,521.5,148.0,1.45,24.5,385.5,229.68,157.7
2016,10,30,9,30,307.0,211.0,1.4,25.0,368.0,250.76,183.57
2016,10,30,9,45,298.0,231.0,1.4,26.0,393.0,287.2,212.93
2016,10,30,10,0,289.0,251.0,1.4,27.0,418.0,322.85,240.79
2016,10,30,10,15,290.0,266.5,1.35,27.5,442.0,358.72,268.24
2016,10,30,10,30,291.0,282.0,1.3,28.0,466.0,394.73,295.01
2016,10,30,10,45,582.0,191.5,1.3,28.5,577.0,521.8,388.18
2016,10,30,11,0,873.0,101.0,1.3,29.0,688.0,651.55,481.17
2016,10,30,11,15,878.5,101.5,1.35,29.0,705.0,701.74,516.77
2016,10,30,11,30,884.0,102.0,1.4,29.0,722.0,750.15,551.04
2016,10,30,11,45,895.5,98.5,1.45,29.5,732.5,797.19,581.17
2016,10,30,12,0,907.0,95.0,1.5,30.0,743.0,842.32,609.31
2016,10,30,12,15,907.5,95.0,1.55,30.0,743.0,879.63,633.43
2016,10,30,12,30,908.0,95.0,1.6,30.0,743.0,913.93,655.66
2016,10,30,12,45,909.0,93.0,1.7,30.5,735.0,943.34,674.09
2016,10,30,13,0,910.0,91.0,1.8,31.0,727.0,969.39,690.47
2016,10,30,13,15,905.5,90.0,1.85,31.0,710.5,987.82,702.97
2016,10,30,13,30,901.0,89.0,1.9,31.0,694.0,1002.5,713.36
2016,10,30,13,45,895.5,87.0,2.0,31.0,669.0,1011.22,720.85
2016,10,30,14,0,890.0,85.0,2.1,31.0,644.0,1016.11,726.17
2016,10,30,14,15,879.5,83.5,2.15,31.0,612.0,1012.72,725.9
2016,10,30,14,30,869.0,82.0,2.2,31.0,580.0,1005.57,723.49
2016,10,30,14,45,855.0,79.0,2.25,31.0,541.0,989.27,715.4
2016,10,30,15,0,841.0,76.0,2.3,31.0,502.0,981.81,713.12
2016,10,30,15,15,819.5,73.5,2.25,30.5,457.0,951.48,696.35
2016,10,30,15,30,798.0,71.0,2.2,30.0,412.0,918.12,677.52
2016,10,30,15,45,768.0,67.0,2.2,30.0,363.0,871.68,648.62
2016,10,30,16,0,738.0,63.0,2.2,30.0,314.0,823.11,617.43
2016,10,30,16,15,690.5,57.5,1.9,29.0,262.5,754.55,571.04
2016,10,30,16,30,643.0,52.0,1.6,28.0,211.0,685.55,522.06
2016,10,30,16,45,566.5,45.0,1.3,27.0,160.0,598.32,456.89
2016,10,30,17,0,490.0,38.0,1.0,26.0,109.0,507.07,384.34
2016,10,30,17,15,346.5,26.5,1.0,25.0,66.0,361.89,255.49
2016,10,30,17,30,203.0,15.0,1.0,24.0,23.0,164.59,0.0
2016,10,30,17,45,101.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,6,45,107.5,8.0,0.25,15.5,12.5,0.0,0.0
2016,10,31,7,0,215.0,16.0,0.2,16.0,25.0,12.59,0.0
2016,10,31,7,15,356.5,27.5,0.3,17.0,68.5,22.84,12.66
2016,10,31,7,30,498.0,39.0,0.4,18.0,112.0,32.62,22.53
2016,10,31,7,45,577.5,46.0,0.5,19.0,163.5,38.5,28.03
2016,10,31,8,0,657.0,53.0,0.6,20.0,215.0,48.19,36.59
2016,10,31,8,15,703.0,58.0,0.9,20.5,267.0,52.64,40.46
2016,10,31,8,30,749.0,63.0,1.2,21.0,319.0,68.38,43.33
2016,10,31,8,45,780.0,66.5,1.55,22.0,368.0,124.76,67.96
2016,10,31,9,0,811.0,70.0,1.9,23.0,417.0,184.94,109.81
2016,10,31,9,15,579.5,136.0,2.0,23.5,397.5,238.05,163.1
2016,10,31,9,30,348.0,202.0,2.1,24.0,378.0,256.27,188.02
2016,10,31,9,45,356.0,218.0,2.25,24.5,410.5,297.8,222.16
2016,10,31,10,0,364.0,234.0,2.4,25.0,443.0,340.35,256.55
2016,10,31,10,15,363.5,249.5,2.45,25.5,468.0,379.51,287.65
2016,10,31,10,30,363.0,265.0,2.5,26.0,493.0,418.52,317.83
2016,10,31,10,45,635.5,175.5,2.55,26.5,593.0,539.59,409.03
2016,10,31,11,0,908.0,86.0,2.6,27.0,693.0,659.77,498.52
2016,10,31,11,15,911.5,87.0,2.6,27.0,709.0,710.48,535.73
2016,10,31,11,30,915.0,88.0,2.6,27.0,725.0,759.14,570.88
2016,10,31,11,45,661.0,194.0,2.6,27.5,657.5,722.86,540.97
2016,10,31,12,0,407.0,300.0,2.6,28.0,590.0,627.69,469.77
2016,10,31,12,15,658.0,196.0,2.6,28.0,663.5,786.48,586.12
2016,10,31,12,30,909.0,92.0,2.6,28.0,737.0,911.74,670.37
2016,10,31,12,45,904.0,91.5,2.65,28.5,727.0,937.23,685.33
2016,10,31,13,0,899.0,91.0,2.7,29.0,717.0,959.11,698.85
2016,10,31,13,15,893.0,90.5,2.65,29.0,699.0,976.36,710.02
2016,10,31,13,30,887.0,90.0,2.6,29.0,681.0,989.89,718.93
2016,10,31,13,45,876.5,89.0,2.6,29.5,655.0,994.59,721.35
2016,10,31,14,0,866.0,88.0,2.6,30.0,629.0,995.45,721.56
2016,10,31,14,15,853.5,86.0,2.55,29.5,596.0,989.29,719.87
2016,10,31,14,30,841.0,84.0,2.5,29.0,563.0,992.19,724.29
2016,10,31,14,45,506.5,154.0,2.5,29.0,436.5,732.68,551.66
2016,10,31,15,0,172.0,224.0,2.5,29.0,310.0,431.62,331.11
2016,10,31,15,15,170.0,203.0,2.45,29.0,281.5,407.98,316.03
2016,10,31,15,30,168.0,182.0,2.4,29.0,253.0,383.4,298.72
2016,10,31,15,45,425.0,124.5,2.35,29.0,275.0,607.18,471.57
2016,10,31,16,0,682.0,67.0,2.3,29.0,297.0,781.39,594.31
2016,10,31,16,15,631.0,61.5,1.95,28.0,246.5,711.64,544.06
2016,10,31,16,30,580.0,56.0,1.6,27.0,196.0,642.17,493.64
2016,10,31,16,45,496.5,48.0,1.3,26.5,147.0,541.85,417.31
2016,10,31,17,0,413.0,40.0,1.0,26.0,98.0,445.4,339.73
2016,10,31,17,15,273.5,27.5,1.0,25.0,58.5,305.24,212.85
2016,10,31,17,30,134.0,15.0,1.0,24.0,19.0,112.68,0.0
2016,10,31,17,45,67.0,7.5,1.0,23.5,9.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,41.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,82.0,16.0,1.8,21.0,19.0,12.59,0.0
2016,11,1,7,15,214.0,31.0,2.0,21.5,57.0,23.58,12.6
2016,11,1,7,30,346.0,46.0,2.2,22.0,95.0,37.51,26.12
2016,11,1,7,45,437.5,54.5,2.45,22.5,143.5,44.12,32.32
2016,11,1,8,0,529.0,63.0,2.7,23.0,192.0,50.85,38.35
2016,11,1,8,15,582.0,69.5,2.8,23.5,241.5,55.71,42.56
2016,11,1,8,30,635.0,76.0,2.9,24.0,291.0,71.47,45.98
2016,11,1,8,45,679.0,78.5,3.05,25.0,339.5,121.79,68.42
2016,11,1,9,0,723.0,81.0,3.2,26.0,388.0,181.15,109.55
2016,11,1,9,15,445.0,152.5,3.25,26.5,348.0,217.73,151.12
2016,11,1,9,30,167.0,224.0,3.3,27.0,308.0,218.84,163.08
2016,11,1,9,45,170.5,241.5,3.35,27.5,333.0,248.27,186.5
2016,11,1,10,0,174.0,259.0,3.4,28.0,358.0,278.37,210.09
2016,11,1,10,15,95.0,241.5,3.4,28.0,296.5,236.5,179.42
2016,11,1,10,30,16.0,224.0,3.4,28.0,235.0,183.14,138.54
2016,11,1,10,45,133.5,267.5,3.45,28.5,356.5,306.04,232.98
2016,11,1,11,0,251.0,311.0,3.5,29.0,478.0,429.03,325.07
2016,11,1,11,15,258.5,314.0,3.5,29.5,490.0,467.35,352.52
2016,11,1,11,30,266.0,317.0,3.5,30.0,502.0,494.55,371.96
2016,11,1,11,45,237.0,329.5,3.55,30.5,496.0,487.13,365.79
2016,11,1,12,0,208.0,342.0,3.6,31.0,490.0,491.26,367.73
2016,11,1,12,15,256.0,334.0,3.6,31.0,515.5,556.01,415.27
2016,11,1,12,30,304.0,326.0,3.6,31.0,541.0,605.95,451.87
2016,11,1,12,45,262.0,329.0,3.65,31.0,512.5,586.92,437.76
2016,11,1,13,0,220.0,332.0,3.7,31.0,484.0,542.82,406.32
2016,11,1,13,15,543.5,211.0,3.75,31.0,574.5,780.75,582.6
2016,11,1,13,30,867.0,90.0,3.8,31.0,665.0,970.18,711.06
2016,11,1,13,45,856.5,90.0,3.85,31.0,639.5,975.74,714.55
2016,11,1,14,0,846.0,90.0,3.9,31.0,614.0,977.59,717.17
2016,11,1,14,15,833.5,88.0,3.9,31.0,582.0,984.17,722.84
2016,11,1,14,30,821.0,86.0,3.9,31.0,550.0,974.27,717.74
2016,11,1,14,45,804.0,83.5,3.95,31.0,511.5,955.55,707.3
2016,11,1,15,0,787.0,81.0,4.0,31.0,473.0,933.43,694.65
2016,11,1,15,15,763.5,77.5,3.95,30.5,429.5,900.27,675.25
2016,11,1,15,30,740.0,74.0,3.9,30.0,386.0,864.31,653.64
2016,11,1,15,45,701.0,71.0,3.9,30.0,337.5,811.33,618.51
2016,11,1,16,0,662.0,68.0,3.9,30.0,289.0,763.85,586.32
2016,11,1,16,15,610.0,62.0,3.7,29.5,239.5,692.96,536.22
2016,11,1,16,30,558.0,56.0,3.5,29.0,190.0,622.48,484.15
2016,11,1,16,45,466.5,48.5,3.35,28.5,141.5,516.57,402.81
2016,11,1,17,0,375.0,41.0,3.2,28.0,93.0,414.79,320.11
2016,11,1,17,15,236.0,27.5,3.25,27.5,55.0,274.17,187.74
2016,11,1,17,30,97.0,14.0,3.3,27.0,17.0,84.06,0.0
2016,11,1,17,45,48.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,11.02,0.0
2016,11,2,7,15,115.5,34.5,2.35,22.0,50.0,25.56,13.74
2016,11,2,7,30,213.0,55.0,2.5,22.0,85.0,40.68,28.72
2016,11,2,7,45,304.5,68.0,2.65,22.5,131.0,50.3,37.57
2016,11,2,8,0,396.0,81.0,2.8,23.0,177.0,59.91,46.11
2016,11,2,8,15,455.0,90.5,2.9,23.5,225.0,66.82,52.09
2016,11,2,8,30,514.0,100.0,3.0,24.0,273.0,83.58,56.85
2016,11,2,8,45,257.0,110.0,3.15,24.5,196.5,104.25,70.08
2016,11,2,9,0,0.0,120.0,3.3,25.0,120.0,90.31,68.13
2016,11,2,9,15,75.5,171.0,3.35,25.5,209.0,144.92,108.62
2016,11,2,9,30,151.0,222.0,3.4,26.0,298.0,213.26,160.11
2016,11,2,9,45,96.5,227.5,3.45,26.5,277.5,208.84,158.36
2016,11,2,10,0,42.0,233.0,3.5,27.0,257.0,200.13,152.43
2016,11,2,10,15,67.5,258.5,3.5,27.5,299.5,237.79,181.08
2016,11,2,10,30,93.0,284.0,3.5,28.0,342.0,279.23,212.41
2016,11,2,10,45,105.5,298.5,3.5,28.5,367.0,307.44,233.47
2016,11,2,11,0,118.0,313.0,3.5,29.0,392.0,337.26,255.58
2016,11,2,11,15,120.0,322.0,3.45,29.0,403.5,368.89,279.09
2016,11,2,11,30,122.0,331.0,3.4,29.0,415.0,389.86,294.58
2016,11,2,11,45,94.0,325.0,3.4,29.5,390.5,358.21,270.25
2016,11,2,12,0,66.0,319.0,3.4,30.0,366.0,337.5,253.91
2016,11,2,12,15,127.0,330.0,3.35,30.0,420.0,424.91,319.82
2016,11,2,12,30,188.0,341.0,3.3,30.0,474.0,500.03,375.53
2016,11,2,12,45,280.5,319.5,3.3,30.0,514.0,594.37,445.17
2016,11,2,13,0,373.0,298.0,3.3,30.0,554.0,672.44,502.45
2016,11,2,13,15,195.5,269.5,3.25,30.0,403.5,462.17,349.53
2016,11,2,13,30,18.0,241.0,3.2,30.0,253.0,221.52,166.44
2016,11,2,13,45,9.0,133.5,3.2,30.0,139.5,114.97,85.12
2016,11,2,14,0,0.0,26.0,3.2,30.0,26.0,19.92,10.2
2016,11,2,14,15,366.5,71.0,3.15,29.5,277.0,488.34,381.07
2016,11,2,14,30,733.0,116.0,3.1,29.0,528.0,928.51,692.0
2016,11,2,14,45,431.5,168.0,3.1,29.0,406.5,673.42,512.67
2016,11,2,15,0,130.0,220.0,3.1,29.0,285.0,385.12,296.8
2016,11,2,15,15,191.0,195.5,2.95,28.5,280.5,420.39,327.97
2016,11,2,15,30,252.0,171.0,2.8,28.0,276.0,475.84,372.41
2016,11,2,15,45,224.0,154.5,2.7,28.0,239.0,428.64,336.88
2016,11,2,16,0,196.0,138.0,2.6,28.0,202.0,361.06,285.84
2016,11,2,16,15,168.5,117.0,2.45,27.5,165.5,309.59,246.19
2016,11,2,16,30,141.0,96.0,2.3,27.0,129.0,258.78,205.71
2016,11,2,16,45,99.5,74.0,2.15,26.5,94.5,194.72,153.06
2016,11,2,17,0,58.0,52.0,2.0,26.0,60.0,131.95,100.16
2016,11,2,17,15,29.0,30.0,2.05,25.5,34.0,63.38,38.61
2016,11,2,17,30,0.0,8.0,2.1,25.0,8.0,6.29,0.0
2016,11,2,17,45,0.0,4.0,2.15,25.0,4.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,25.5,1.8,22.0,25.5,19.21,8.62
2016,11,3,7,30,0.0,44.0,1.9,22.0,44.0,32.58,21.86
2016,11,3,7,45,8.5,65.0,2.05,22.5,67.0,47.49,35.15
2016,11,3,8,0,17.0,86.0,2.2,23.0,90.0,62.29,48.13
2016,11,3,8,15,26.0,107.0,2.2,23.0,114.5,75.46,59.6
2016,11,3,8,30,35.0,128.0,2.2,23.0,139.0,90.75,68.87
2016,11,3,8,45,29.0,143.0,2.2,23.0,153.5,105.73,80.29
2016,11,3,9,0,23.0,158.0,2.2,23.0,168.0,120.37,92.03
2016,11,3,9,15,47.0,185.0,2.15,23.0,207.5,148.54,113.52
2016,11,3,9,30,71.0,212.0,2.1,23.0,247.0,180.97,138.56
2016,11,3,9,45,77.5,231.0,2.1,23.5,272.0,205.19,157.41
2016,11,3,10,0,84.0,250.0,2.1,24.0,297.0,230.6,177.04
2016,11,3,10,15,42.0,131.0,2.0,24.0,154.5,123.72,93.84
2016,11,3,10,30,0.0,12.0,1.9,24.0,12.0,9.18,1.83
2016,11,3,10,45,0.0,44.0,1.8,24.5,44.0,33.78,21.79
2016,11,3,11,0,0.0,76.0,1.7,25.0,76.0,58.53,41.59
2016,11,3,11,15,39.5,196.0,1.6,25.0,223.0,189.86,145.67
2016,11,3,11,30,79.0,316.0,1.5,25.0,370.0,331.28,252.99
2016,11,3,11,45,156.5,325.0,1.45,25.0,434.0,422.1,320.81
2016,11,3,12,0,234.0,334.0,1.4,25.0,498.0,505.48,382.06
2016,11,3,12,15,218.0,336.0,1.3,25.0,488.5,508.51,383.08
2016,11,3,12,30,202.0,338.0,1.2,25.0,479.0,509.8,383.37
2016,11,3,12,45,117.0,307.5,1.2,25.5,389.0,412.13,311.07
2016,11,3,13,0,32.0,277.0,1.2,26.0,299.0,286.47,216.53
2016,11,3,13,15,156.0,288.5,1.2,26.0,391.5,445.35,338.16
2016,11,3,13,30,280.0,300.0,1.2,26.0,484.0,612.03,458.18
2016,11,3,13,45,140.0,193.0,1.25,26.0,285.0,337.77,259.3
2016,11,3,14,0,0.0,86.0,1.3,26.0,86.0,66.24,47.34
2016,11,3,14,15,0.0,49.0,1.35,26.0,49.0,37.59,24.78
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.17,1.81
2016,11,3,14,45,0.0,11.0,1.45,26.0,11.0,8.39,1.2
2016,11,3,15,0,0.0,10.0,1.5,26.0,10.0,7.62,0.58
2016,11,3,15,15,176.0,82.5,1.5,25.5,155.5,281.47,226.59
2016,11,3,15,30,352.0,155.0,1.5,25.0,301.0,553.83,434.5
2016,11,3,15,45,332.0,137.5,1.5,25.0,262.0,510.56,401.44
2016,11,3,16,0,312.0,120.0,1.5,25.0,223.0,466.53,369.49
2016,11,3,16,15,281.0,102.5,1.4,24.5,183.0,411.85,328.37
2016,11,3,16,30,250.0,85.0,1.3,24.0,143.0,357.76,286.09
2016,11,3,16,45,257.5,65.5,1.25,23.5,112.0,354.29,281.31
2016,11,3,17,0,265.0,46.0,1.2,23.0,81.0,329.0,256.51
2016,11,3,17,15,150.0,29.0,1.2,22.5,46.5,204.35,132.77
2016,11,3,17,30,35.0,12.0,1.2,22.0,12.0,35.82,0.0
2016,11,3,17,45,17.5,6.0,1.2,22.0,6.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.35,19.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.4,19.0,1.0,0.79,0.0
2016,11,4,7,15,0.0,4.0,2.45,19.0,4.0,3.02,0.0
2016,11,4,7,30,0.0,7.0,2.5,19.0,7.0,5.3,0.0
2016,11,4,7,45,0.0,11.5,2.6,19.0,11.5,8.72,1.96
2016,11,4,8,0,0.0,16.0,2.7,19.0,16.0,12.15,5.05
2016,11,4,8,15,0.0,20.5,2.75,19.0,20.5,15.59,8.13
2016,11,4,8,30,0.0,25.0,2.8,19.0,25.0,19.04,10.46
2016,11,4,8,45,0.0,17.0,2.9,19.5,17.0,12.94,5.27
2016,11,4,9,0,0.0,9.0,3.0,20.0,9.0,6.85,0.1
2016,11,4,9,15,3.5,88.5,2.95,20.0,90.5,68.63,51.43
2016,11,4,9,30,7.0,168.0,2.9,20.0,172.0,129.33,100.85
2016,11,4,9,45,3.5,111.0,2.85,20.5,113.0,86.46,65.59
2016,11,4,10,0,0.0,54.0,2.8,21.0,54.0,41.42,28.57
2016,11,4,10,15,0.0,54.5,2.65,21.0,54.5,41.83,28.85
2016,11,4,10,30,0.0,55.0,2.5,21.0,55.0,42.24,29.13
2016,11,4,10,45,4.0,132.0,2.45,21.5,135.0,104.69,79.68
2016,11,4,11,0,8.0,209.0,2.4,22.0,215.0,169.93,131.26
2016,11,4,11,15,4.5,189.0,2.25,22.0,192.5,152.17,116.9
2016,11,4,11,30,1.0,169.0,2.1,22.0,170.0,133.85,102.23
2016,11,4,11,45,8.0,206.0,2.0,22.5,211.5,170.74,131.24
2016,11,4,12,0,15.0,243.0,1.9,23.0,253.0,209.6,161.26
2016,11,4,12,15,7.5,191.5,1.85,23.0,196.5,159.87,122.23
2016,11,4,12,30,0.0,140.0,1.8,23.0,140.0,110.25,82.98
2016,11,4,12,45,0.0,137.5,1.75,23.0,137.5,108.37,81.6
2016,11,4,13,0,0.0,135.0,1.7,23.0,135.0,106.49,80.16
2016,11,4,13,15,0.0,150.5,1.7,23.0,150.5,120.08,91.02
2016,11,4,13,30,0.0,166.0,1.7,23.0,166.0,134.29,102.35
2016,11,4,13,45,0.0,153.0,1.7,23.0,153.0,123.32,93.78
2016,11,4,14,0,0.0,140.0,1.7,23.0,140.0,112.31,85.2
2016,11,4,14,15,9.5,173.0,1.75,23.0,178.5,153.63,118.72
2016,11,4,14,30,19.0,206.0,1.8,23.0,217.0,198.93,155.04
2016,11,4,14,45,12.5,185.5,1.85,23.0,192.5,174.04,135.41
2016,11,4,15,0,6.0,165.0,1.9,23.0,168.0,149.02,115.66
2016,11,4,15,15,3.0,107.0,1.9,22.5,108.5,89.35,67.96
2016,11,4,15,30,0.0,49.0,1.9,22.0,49.0,37.49,25.53
2016,11,4,15,45,0.0,42.5,1.9,22.0,42.5,32.47,21.46
2016,11,4,16,0,0.0,36.0,1.9,22.0,36.0,27.47,17.33
2016,11,4,16,15,0.0,29.0,1.8,21.5,29.0,22.09,12.87
2016,11,4,16,30,0.0,22.0,1.7,21.0,22.0,16.73,8.36
2016,11,4,16,45,0.0,16.0,1.6,21.0,16.0,12.15,4.42
2016,11,4,17,0,0.0,10.0,1.5,21.0,10.0,7.58,0.48
2016,11,4,17,15,0.0,5.5,1.5,21.0,5.5,4.16,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,2.55,18.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,2.7,18.0,3.0,2.36,0.0
2016,11,5,7,15,0.0,14.0,2.8,18.0,14.0,10.65,1.9
2016,11,5,7,30,0.0,25.0,2.9,18.0,25.0,19.06,10.63
2016,11,5,7,45,0.0,39.5,3.05,18.5,39.5,30.21,20.69
2016,11,5,8,0,0.0,54.0,3.2,19.0,54.0,41.05,30.39
2016,11,5,8,15,0.0,69.0,3.2,19.0,69.0,52.04,40.16
2016,11,5,8,30,0.0,84.0,3.2,19.0,84.0,63.07,47.47
2016,11,5,8,45,0.0,45.0,3.25,19.5,45.0,34.39,23.31
2016,11,5,9,0,0.0,6.0,3.3,20.0,6.0,4.56,0.0
2016,11,5,9,15,0.0,7.0,3.2,20.0,7.0,5.33,0.0
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.1,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,6.87,0.06
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,7.64,0.68
2016,11,5,10,15,0.0,10.5,2.9,21.5,10.5,8.02,0.97
2016,11,5,10,30,0.0,11.0,2.8,22.0,11.0,8.41,1.27
2016,11,5,10,45,0.0,11.5,2.7,22.5,11.5,8.8,1.56
2016,11,5,11,0,0.0,12.0,2.6,23.0,12.0,9.19,1.86
2016,11,5,11,15,32.5,158.5,2.5,23.0,180.5,152.94,118.14
2016,11,5,11,30,65.0,305.0,2.4,23.0,349.0,311.69,241.29
2016,11,5,11,45,63.5,308.0,2.35,23.0,351.5,319.81,246.82
2016,11,5,12,0,62.0,311.0,2.3,23.0,354.0,327.79,252.8
2016,11,5,12,15,54.5,305.0,2.25,23.0,342.5,321.5,247.85
2016,11,5,12,30,47.0,299.0,2.2,23.0,331.0,314.36,242.32
2016,11,5,12,45,35.0,278.5,2.15,23.5,302.5,287.26,221.09
2016,11,5,13,0,23.0,258.0,2.1,24.0,274.0,238.67,183.41
2016,11,5,13,15,11.5,212.0,2.1,23.5,220.0,186.47,143.29
2016,11,5,13,30,0.0,166.0,2.1,23.0,166.0,134.38,102.41
2016,11,5,13,45,61.0,224.0,2.15,23.0,261.0,271.29,212.34
2016,11,5,14,0,122.0,282.0,2.2,23.0,356.0,428.77,333.45
2016,11,5,14,15,119.0,266.0,2.25,23.0,335.0,413.64,322.13
2016,11,5,14,30,116.0,250.0,2.3,23.0,314.0,397.77,311.12
2016,11,5,14,45,179.0,229.0,2.35,23.0,320.0,442.05,347.96
2016,11,5,15,0,242.0,208.0,2.4,23.0,326.0,508.74,400.67
2016,11,5,15,15,414.0,157.5,2.4,23.0,336.0,644.43,506.48
2016,11,5,15,30,586.0,107.0,2.4,23.0,346.0,760.21,591.83
2016,11,5,15,45,515.0,109.0,2.45,23.0,300.0,675.77,531.45
2016,11,5,16,0,444.0,111.0,2.5,23.0,254.0,603.69,479.76
2016,11,5,16,15,387.5,98.5,2.45,22.5,207.5,527.53,423.26
2016,11,5,16,30,331.0,86.0,2.4,22.0,161.0,453.13,364.97
2016,11,5,16,45,256.5,68.0,2.35,21.5,117.0,358.12,287.64
2016,11,5,17,0,182.0,50.0,2.3,21.0,73.0,251.42,197.9
2016,11,5,17,15,91.0,29.0,2.4,20.5,40.5,139.36,83.0
2016,11,5,17,30,0.0,8.0,2.5,20.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.6,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,2.1,16.0,2.5,0.0,0.0
2016,11,6,7,0,0.0,5.0,2.2,16.0,5.0,3.93,0.0
2016,11,6,7,15,0.0,20.5,2.25,16.0,20.5,15.65,5.06
2016,11,6,7,30,0.0,36.0,2.3,16.0,36.0,27.09,17.58
2016,11,6,7,45,0.0,57.0,2.4,16.5,57.0,42.06,31.22
2016,11,6,8,0,0.0,78.0,2.5,17.0,78.0,56.83,44.5
2016,11,6,8,15,6.0,97.5,2.6,17.5,99.5,70.58,56.67
2016,11,6,8,30,12.0,117.0,2.7,18.0,121.0,84.97,65.79
2016,11,6,8,45,17.0,135.5,2.8,18.5,142.0,100.81,78.23
2016,11,6,9,0,22.0,154.0,2.9,19.0,163.0,117.5,91.33
2016,11,6,9,15,25.0,171.5,2.95,19.0,182.5,133.87,104.46
2016,11,6,9,30,28.0,189.0,3.0,19.0,202.0,152.54,119.46
2016,11,6,9,45,14.0,163.0,3.05,19.5,169.5,129.6,100.88
2016,11,6,10,0,0.0,137.0,3.1,20.0,137.0,105.51,81.21
2016,11,6,10,15,0.0,145.0,3.15,20.5,145.0,112.11,86.25
2016,11,6,10,30,0.0,153.0,3.2,21.0,153.0,118.78,91.28
2016,11,6,10,45,0.5,162.0,3.3,21.5,162.5,126.64,97.25
2016,11,6,11,0,1.0,171.0,3.4,22.0,172.0,134.66,103.34
2016,11,6,11,15,1.5,175.0,3.4,22.0,176.0,138.76,106.49
2016,11,6,11,30,2.0,179.0,3.4,22.0,180.0,142.96,109.75
2016,11,6,11,45,140.5,249.5,3.4,22.5,346.0,338.82,265.8
2016,11,6,12,0,279.0,320.0,3.4,23.0,512.0,546.55,422.81
2016,11,6,12,15,141.5,255.5,3.25,23.0,353.0,364.13,283.55
2016,11,6,12,30,4.0,191.0,3.1,23.0,194.0,157.43,120.33
2016,11,6,12,45,2.0,116.5,3.0,23.0,118.0,92.74,69.31
2016,11,6,13,0,0.0,42.0,2.9,23.0,42.0,32.26,20.61
2016,11,6,13,15,3.0,119.0,2.8,23.0,121.0,96.12,72.3
2016,11,6,13,30,6.0,196.0,2.7,23.0,200.0,167.83,129.41
2016,11,6,13,45,3.0,104.0,2.6,23.0,106.0,83.85,62.5
2016,11,6,14,0,0.0,12.0,2.5,23.0,12.0,9.18,1.86
2016,11,6,14,15,0.0,67.5,2.45,22.5,67.5,51.86,36.89
2016,11,6,14,30,0.0,123.0,2.4,22.0,123.0,98.44,74.94
2016,11,6,14,45,0.0,69.0,2.4,22.0,69.0,52.98,38.02
2016,11,6,15,0,0.0,15.0,2.4,22.0,15.0,11.44,3.84
2016,11,6,15,15,0.0,44.5,2.4,21.5,44.5,34.04,22.7
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,56.81,41.74
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,49.45,35.71
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,42.1,29.64
2016,11,6,16,15,0.0,45.0,2.35,20.5,45.0,34.39,23.24
2016,11,6,16,30,0.0,35.0,2.3,20.0,35.0,26.7,16.74
2016,11,6,16,45,0.0,25.5,2.25,20.0,25.5,19.42,10.46
2016,11,6,17,0,0.0,16.0,2.2,20.0,16.0,12.16,4.16
2016,11,6,17,15,0.0,9.0,2.0,19.5,9.0,6.82,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,28.0,5.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,56.0,10.0,1.3,17.0,12.0,7.87,0.0
2016,11,7,7,15,193.0,25.0,1.6,17.5,46.5,19.09,6.63
2016,11,7,7,30,330.0,40.0,1.9,18.0,81.0,32.77,22.16
2016,11,7,7,45,418.5,49.5,2.2,18.5,127.5,40.26,29.35
2016,11,7,8,0,507.0,59.0,2.5,19.0,174.0,47.81,36.26
2016,11,7,8,15,253.5,78.0,2.55,19.5,135.5,56.2,43.69
2016,11,7,8,30,0.0,97.0,2.6,20.0,97.0,71.67,54.43
2016,11,7,8,45,0.0,113.5,2.65,20.5,113.5,84.39,64.76
2016,11,7,9,0,0.0,130.0,2.7,21.0,130.0,97.31,75.08
2016,11,7,9,15,0.0,74.0,2.7,21.0,74.0,56.81,41.58
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,13.73,5.79
2016,11,7,9,45,0.0,53.5,2.75,21.5,53.5,41.01,28.3
2016,11,7,10,0,0.0,89.0,2.8,22.0,89.0,68.5,50.64
2016,11,7,10,15,0.0,68.0,2.75,22.0,68.0,52.25,37.25
2016,11,7,10,30,0.0,47.0,2.7,22.0,47.0,36.06,23.96
2016,11,7,10,45,0.0,63.0,2.7,22.5,63.0,48.43,33.94
2016,11,7,11,0,0.0,79.0,2.7,23.0,79.0,60.84,43.85
2016,11,7,11,15,0.0,54.5,2.65,23.0,54.5,41.9,28.47
2016,11,7,11,30,0.0,30.0,2.6,23.0,30.0,23.02,13.12
2016,11,7,11,45,0.0,30.0,2.55,23.5,30.0,23.03,13.08
2016,11,7,12,0,0.0,30.0,2.5,24.0,30.0,23.03,13.04
2016,11,7,12,15,0.0,77.0,2.45,24.0,77.0,59.34,42.33
2016,11,7,12,30,0.0,124.0,2.4,24.0,124.0,97.02,72.41
2016,11,7,12,45,0.0,81.5,2.4,24.0,81.5,62.82,45.09
2016,11,7,13,0,0.0,39.0,2.4,24.0,39.0,29.95,18.66
2016,11,7,13,15,8.0,134.5,2.35,24.0,140.0,114.1,86.56
2016,11,7,13,30,16.0,230.0,2.3,24.0,241.0,210.19,162.28
2016,11,7,13,45,8.0,190.0,2.25,24.0,195.5,165.75,127.24
2016,11,7,14,0,0.0,150.0,2.2,24.0,150.0,121.62,92.31
2016,11,7,14,15,25.5,190.0,2.15,24.0,204.0,205.86,160.21
2016,11,7,14,30,51.0,230.0,2.1,24.0,258.0,283.71,221.66
2016,11,7,14,45,25.5,187.0,2.05,24.0,201.0,189.9,147.96
2016,11,7,15,0,0.0,144.0,2.0,24.0,144.0,121.76,93.24
2016,11,7,15,15,330.5,117.0,1.9,23.5,250.0,509.47,406.45
2016,11,7,15,30,661.0,90.0,1.8,23.0,356.0,813.58,626.47
2016,11,7,15,45,620.0,85.0,1.7,23.0,309.0,757.93,584.8
2016,11,7,16,0,579.0,80.0,1.6,23.0,262.0,700.98,544.77
2016,11,7,16,15,521.0,72.0,1.45,22.5,214.0,623.7,488.99
2016,11,7,16,30,463.0,64.0,1.3,22.0,166.0,546.94,431.07
2016,11,7,16,45,375.5,52.5,1.2,22.0,121.0,442.09,348.4
2016,11,7,17,0,288.0,41.0,1.1,22.0,76.0,342.35,264.56
2016,11,7,17,15,144.0,20.5,1.15,21.5,38.0,177.83,93.87
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.0,1.95,17.0,2.0,0.0,0.0
2016,11,8,7,0,0.0,4.0,2.0,17.0,4.0,3.15,0.0
2016,11,8,7,15,0.0,19.0,2.1,17.0,19.0,14.51,3.03
2016,11,8,7,30,0.0,34.0,2.2,17.0,34.0,25.62,16.12
2016,11,8,7,45,0.0,54.5,2.3,17.5,54.5,40.28,29.47
2016,11,8,8,0,0.0,75.0,2.4,18.0,75.0,54.74,42.45
2016,11,8,8,15,5.5,94.5,2.35,18.0,96.5,68.49,54.71
2016,11,8,8,30,11.0,114.0,2.3,18.0,118.0,82.91,64.08
2016,11,8,8,45,5.5,122.5,2.25,18.0,124.5,90.98,70.67
2016,11,8,9,0,0.0,131.0,2.2,18.0,131.0,98.0,76.54
2016,11,8,9,15,0.0,140.0,2.25,18.0,140.0,105.74,82.72
2016,11,8,9,30,0.0,149.0,2.3,18.0,149.0,113.4,88.79
2016,11,8,9,45,0.0,106.0,2.35,18.5,106.0,81.45,62.15
2016,11,8,10,0,0.0,63.0,2.4,19.0,63.0,48.36,34.61
2016,11,8,10,15,3.5,129.0,2.5,19.0,131.5,101.27,78.01
2016,11,8,10,30,7.0,195.0,2.6,19.0,200.0,155.97,122.09
2016,11,8,10,45,8.0,202.5,2.75,19.0,208.0,163.78,128.14
2016,11,8,11,0,9.0,210.0,2.9,19.0,216.0,171.78,134.43
2016,11,8,11,15,20.0,239.0,2.95,19.0,252.5,204.89,160.91
2016,11,8,11,30,31.0,268.0,3.0,19.0,289.0,253.57,199.43
2016,11,8,11,45,15.5,216.5,3.15,19.5,227.0,185.9,145.26
2016,11,8,12,0,0.0,165.0,3.3,20.0,165.0,130.77,100.68
2016,11,8,12,15,4.5,191.5,3.3,20.0,195.0,157.68,122.43
2016,11,8,12,30,9.0,218.0,3.3,20.0,225.0,185.93,145.04
2016,11,8,12,45,8.5,213.0,3.3,20.0,219.0,182.26,142.14
2016,11,8,13,0,8.0,208.0,3.3,20.0,213.0,178.53,139.27
2016,11,8,13,15,8.5,208.5,3.2,20.0,214.0,180.84,141.25
2016,11,8,13,30,9.0,209.0,3.1,20.0,215.0,183.35,143.42
2016,11,8,13,45,7.5,199.5,3.05,20.0,204.5,174.49,136.49
2016,11,8,14,0,6.0,190.0,3.0,20.0,194.0,165.57,129.54
2016,11,8,14,15,4.0,180.0,2.95,20.0,183.0,155.64,121.73
2016,11,8,14,30,2.0,170.0,2.9,20.0,172.0,145.72,113.93
2016,11,8,14,45,48.5,188.5,2.85,20.0,212.0,236.02,188.87
2016,11,8,15,0,95.0,207.0,2.8,20.0,252.0,313.33,252.11
2016,11,8,15,15,47.5,166.5,2.7,19.5,189.0,218.35,175.56
2016,11,8,15,30,0.0,126.0,2.6,19.0,126.0,109.16,85.35
2016,11,8,15,45,0.0,109.0,2.55,19.0,109.0,94.23,73.32
2016,11,8,16,0,0.0,92.0,2.5,19.0,92.0,79.18,60.91
2016,11,8,16,15,0.0,75.0,2.4,19.0,75.0,63.96,48.16
2016,11,8,16,30,0.0,58.0,2.3,19.0,58.0,48.46,35.0
2016,11,8,16,45,0.0,42.0,2.2,19.0,42.0,33.74,22.36
2016,11,8,17,0,0.0,26.0,2.1,19.0,26.0,19.85,10.33
2016,11,8,17,15,0.0,13.0,2.15,18.5,13.0,9.89,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
