Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,11.0,1.95,11.0,17.5,8.65,0.0
2016,11,29,7,30,227.0,22.0,2.4,12.0,35.0,18.17,0.0
2016,11,29,7,45,345.5,33.5,2.9,13.0,76.5,27.66,17.72
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,37.19,26.99
2016,11,29,8,15,538.0,52.5,3.4,14.5,165.0,43.24,32.75
2016,11,29,8,30,612.0,60.0,3.4,15.0,212.0,62.99,38.9
2016,11,29,8,45,646.5,68.0,3.45,15.5,257.5,113.57,65.48
2016,11,29,9,0,681.0,76.0,3.5,16.0,303.0,168.49,106.04
2016,11,29,9,15,714.0,80.5,3.55,17.0,346.5,224.33,152.53
2016,11,29,9,30,747.0,85.0,3.6,18.0,390.0,283.81,204.1
2016,11,29,9,45,753.0,93.5,3.65,19.0,426.0,341.28,254.94
2016,11,29,10,0,759.0,102.0,3.7,20.0,462.0,398.91,304.76
2016,11,29,10,15,776.0,105.0,3.55,20.5,494.5,456.34,353.18
2016,11,29,10,30,793.0,108.0,3.4,21.0,527.0,514.17,400.36
2016,11,29,10,45,800.5,111.5,3.25,21.5,551.5,567.39,442.49
2016,11,29,11,0,808.0,115.0,3.1,22.0,576.0,619.82,482.54
2016,11,29,11,15,816.0,116.5,3.0,22.0,594.0,669.67,520.57
2016,11,29,11,30,824.0,118.0,2.9,22.0,612.0,718.26,556.68
2016,11,29,11,45,858.5,106.0,2.8,22.5,627.5,771.45,594.24
2016,11,29,12,0,893.0,94.0,2.7,23.0,643.0,815.86,622.94
2016,11,29,12,15,894.0,94.0,2.7,23.0,645.0,852.63,647.93
2016,11,29,12,30,895.0,94.0,2.7,23.0,647.0,886.63,670.99
2016,11,29,12,45,894.0,93.5,2.7,23.5,640.0,915.38,689.13
2016,11,29,13,0,893.0,93.0,2.7,24.0,633.0,940.97,705.15
2016,11,29,13,15,888.0,92.0,2.75,24.0,618.0,958.95,717.95
2016,11,29,13,30,883.0,91.0,2.8,24.0,603.0,985.19,736.51
2016,11,29,13,45,879.0,87.5,2.9,24.5,581.0,994.25,742.68
2016,11,29,14,0,875.0,84.0,3.0,25.0,559.0,999.61,746.7
2016,11,29,14,15,862.5,82.0,3.05,24.5,528.5,994.71,746.56
2016,11,29,14,30,850.0,80.0,3.1,24.0,498.0,986.11,744.14
2016,11,29,14,45,839.0,75.5,3.2,24.0,462.0,972.13,737.1
2016,11,29,15,0,828.0,71.0,3.3,24.0,426.0,954.64,727.64
2016,11,29,15,15,802.0,68.0,3.0,23.5,383.5,920.92,705.29
2016,11,29,15,30,776.0,65.0,2.7,23.0,341.0,884.33,680.53
2016,11,29,15,45,739.0,60.5,2.45,22.5,294.5,832.53,644.66
2016,11,29,16,0,702.0,56.0,2.2,22.0,248.0,778.88,606.12
2016,11,29,16,15,641.0,50.5,2.05,21.0,199.5,700.2,549.25
2016,11,29,16,30,580.0,45.0,1.9,20.0,151.0,631.72,496.46
2016,11,29,16,45,473.0,36.5,1.75,19.0,105.5,512.09,400.96
2016,11,29,17,0,366.0,28.0,1.6,18.0,60.0,398.61,287.09
2016,11,29,17,15,183.0,14.0,1.6,17.5,30.0,157.71,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,153.5,9.5,4.05,7.5,18.5,7.47,0.0
2016,11,30,7,30,307.0,19.0,4.2,8.0,37.0,17.25,0.0
2016,11,30,7,45,441.0,28.0,4.35,8.5,81.0,25.59,16.18
2016,11,30,8,0,575.0,37.0,4.5,9.0,125.0,34.14,24.81
2016,11,30,8,15,645.0,43.0,4.7,9.5,174.5,39.77,30.29
2016,11,30,8,30,715.0,49.0,4.9,10.0,224.0,60.06,36.01
2016,11,30,8,45,763.0,52.0,5.15,11.0,273.5,113.38,62.08
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,172.47,105.46
2016,11,30,9,15,840.5,58.0,5.35,12.5,368.5,235.05,159.39
2016,11,30,9,30,870.0,61.0,5.3,13.0,414.0,298.23,216.64
2016,11,30,9,45,894.0,62.0,5.3,13.5,455.0,360.44,273.85
2016,11,30,10,0,918.0,63.0,5.3,14.0,496.0,424.36,331.71
2016,11,30,10,15,932.5,64.5,5.15,14.5,530.0,485.97,386.23
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,547.7,439.01
2016,11,30,10,45,960.0,66.0,4.9,15.5,591.5,606.9,488.17
2016,11,30,11,0,973.0,66.0,4.8,16.0,619.0,665.44,535.14
2016,11,30,11,15,980.0,67.0,4.7,16.0,638.0,720.21,578.78
2016,11,30,11,30,987.0,68.0,4.6,16.0,657.0,773.26,619.61
2016,11,30,11,45,992.0,67.5,4.5,16.5,667.5,821.17,652.45
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,866.65,682.98
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,906.79,710.6
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,943.83,736.22
2016,11,30,12,45,998.5,66.5,4.1,17.5,675.0,975.69,756.6
2016,11,30,13,0,998.0,66.0,4.0,18.0,668.0,1004.05,774.46
2016,11,30,13,15,993.5,65.5,3.95,18.0,652.0,1025.06,789.03
2016,11,30,13,30,989.0,65.0,3.9,18.0,636.0,1042.21,801.13
2016,11,30,13,45,981.5,63.5,3.85,18.0,612.5,1051.24,807.84
2016,11,30,14,0,974.0,62.0,3.8,18.0,589.0,1056.25,812.04
2016,11,30,14,15,962.5,61.0,3.75,18.0,557.5,1053.98,811.46
2016,11,30,14,30,951.0,60.0,3.7,18.0,526.0,1047.81,808.43
2016,11,30,14,45,932.0,59.5,3.65,18.0,487.5,1031.07,798.22
2016,11,30,15,0,913.0,59.0,3.6,18.0,449.0,1010.82,785.66
2016,11,30,15,15,889.0,56.5,3.35,17.5,405.0,979.4,765.08
2016,11,30,15,30,865.0,54.0,3.1,17.0,361.0,945.07,742.01
2016,11,30,15,45,829.5,51.0,2.85,16.5,312.5,896.33,707.83
2016,11,30,16,0,794.0,48.0,2.6,16.0,264.0,855.64,678.03
2016,11,30,16,15,737.5,43.5,2.25,15.0,213.5,781.02,621.8
2016,11,30,16,30,681.0,39.0,1.9,14.0,163.0,706.21,562.09
2016,11,30,16,45,581.5,32.0,1.6,13.0,114.5,591.22,467.77
2016,11,30,17,0,482.0,25.0,1.3,12.0,66.0,480.19,348.74
2016,11,30,17,15,241.0,12.5,1.3,11.5,33.0,203.19,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,9.5,1.5,4.5,17.5,7.47,0.0
2016,12,1,7,30,292.0,19.0,1.8,5.0,35.0,15.81,0.0
2016,12,1,7,45,413.0,29.5,2.1,6.0,77.5,24.67,15.47
2016,12,1,8,0,534.0,40.0,2.4,7.0,120.0,33.63,24.56
2016,12,1,8,15,605.0,46.5,2.35,7.5,168.5,42.44,32.97
2016,12,1,8,30,676.0,53.0,2.3,8.0,217.0,61.58,38.64
2016,12,1,8,45,717.0,58.5,2.3,9.0,264.5,113.95,64.96
2016,12,1,9,0,758.0,64.0,2.3,10.0,312.0,171.37,107.29
2016,12,1,9,15,787.5,67.5,2.45,11.0,356.0,229.44,156.77
2016,12,1,9,30,817.0,71.0,2.6,12.0,400.0,290.65,211.27
2016,12,1,9,45,836.0,74.0,2.8,13.0,438.5,350.82,265.54
2016,12,1,10,0,855.0,77.0,3.0,14.0,477.0,412.35,319.95
2016,12,1,10,15,869.0,79.0,3.1,14.5,510.0,471.79,371.81
2016,12,1,10,30,883.0,81.0,3.2,15.0,543.0,531.45,422.29
2016,12,1,10,45,892.5,82.5,3.35,16.0,568.5,584.89,465.83
2016,12,1,11,0,902.0,84.0,3.5,17.0,594.0,639.77,508.95
2016,12,1,11,15,908.0,85.0,3.4,17.0,611.5,690.79,549.01
2016,12,1,11,30,914.0,86.0,3.3,17.0,629.0,740.16,586.77
2016,12,1,11,45,918.5,85.5,3.2,17.5,639.0,784.97,617.64
2016,12,1,12,0,923.0,85.0,3.1,18.0,649.0,827.52,645.84
2016,12,1,12,15,923.0,85.0,3.05,18.0,650.5,864.47,671.27
2016,12,1,12,30,923.0,85.0,3.0,18.0,652.0,898.51,694.56
2016,12,1,12,45,920.5,85.0,3.0,18.5,644.5,927.28,713.15
2016,12,1,13,0,918.0,85.0,3.0,19.0,637.0,952.74,729.48
2016,12,1,13,15,814.0,110.0,2.95,19.0,591.0,919.99,706.8
2016,12,1,13,30,710.0,135.0,2.9,19.0,545.0,875.79,676.62
2016,12,1,13,45,568.0,170.5,2.85,19.5,490.5,781.61,609.55
2016,12,1,14,0,426.0,206.0,2.8,20.0,436.0,692.65,542.67
2016,12,1,14,15,643.5,142.0,2.75,19.5,467.0,854.06,664.03
2016,12,1,14,30,861.0,78.0,2.7,19.0,498.0,993.62,761.73
2016,12,1,14,45,650.5,113.0,2.7,19.0,416.5,836.77,652.69
2016,12,1,15,0,440.0,148.0,2.7,19.0,335.0,659.13,525.59
2016,12,1,15,15,605.0,107.5,2.5,18.5,337.0,782.03,618.93
2016,12,1,15,30,770.0,67.0,2.3,18.0,339.0,880.87,689.25
2016,12,1,15,45,732.0,62.5,2.1,18.0,293.0,828.32,649.9
2016,12,1,16,0,694.0,58.0,1.9,18.0,247.0,773.86,609.36
2016,12,1,16,15,633.0,52.0,1.7,16.5,198.5,703.78,558.64
2016,12,1,16,30,572.0,46.0,1.5,15.0,150.0,626.42,499.11
2016,12,1,16,45,467.5,37.0,1.35,14.0,104.5,508.5,403.7
2016,12,1,17,0,363.0,28.0,1.2,13.0,59.0,396.64,289.18
2016,12,1,17,15,181.5,14.0,1.2,12.5,29.5,156.76,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.75,9.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.9,9.0,17.0,12.87,0.0
2016,12,2,7,45,30.0,36.0,3.05,9.5,40.5,26.57,16.63
2016,12,2,8,0,60.0,55.0,3.2,10.0,64.0,39.89,29.72
2016,12,2,8,15,79.0,76.0,3.25,10.5,92.0,54.11,42.95
2016,12,2,8,30,98.0,97.0,3.3,11.0,120.0,70.84,54.23
2016,12,2,8,45,115.0,115.5,3.4,11.5,148.0,94.79,71.6
2016,12,2,9,0,132.0,134.0,3.5,12.0,176.0,121.18,92.41
2016,12,2,9,15,206.0,147.5,3.6,12.5,224.5,158.3,120.77
2016,12,2,9,30,280.0,161.0,3.7,13.0,273.0,208.23,161.01
2016,12,2,9,45,162.5,176.0,3.8,14.0,243.0,197.54,156.58
2016,12,2,10,0,45.0,191.0,3.9,15.0,213.0,171.12,137.12
2016,12,2,10,15,196.5,202.5,4.0,15.5,304.0,259.86,208.55
2016,12,2,10,30,348.0,214.0,4.1,16.0,395.0,368.4,295.78
2016,12,2,10,45,247.5,238.0,4.25,16.5,370.0,357.89,287.69
2016,12,2,11,0,147.0,262.0,4.4,17.0,345.0,325.64,261.46
2016,12,2,11,15,75.0,221.5,4.35,17.0,264.0,239.2,191.91
2016,12,2,11,30,3.0,181.0,4.3,17.0,183.0,146.86,115.76
2016,12,2,11,45,4.0,186.0,4.3,17.5,188.5,152.62,120.28
2016,12,2,12,0,5.0,191.0,4.3,18.0,194.0,158.58,124.86
2016,12,2,12,15,2.5,161.0,4.3,17.5,162.5,130.92,102.51
2016,12,2,12,30,0.0,131.0,4.3,17.0,131.0,103.35,80.08
2016,12,2,12,45,0.0,117.5,4.3,17.0,117.5,92.08,70.86
2016,12,2,13,0,0.0,104.0,4.3,17.0,104.0,80.84,61.64
2016,12,2,13,15,7.0,155.5,4.3,17.0,159.5,132.67,104.64
2016,12,2,13,30,14.0,207.0,4.3,17.0,215.0,189.82,151.54
2016,12,2,13,45,7.0,136.0,4.35,17.0,140.0,116.5,91.54
2016,12,2,14,0,0.0,65.0,4.4,17.0,65.0,49.9,36.19
2016,12,2,14,15,0.0,94.0,4.45,16.5,94.0,73.02,55.69
2016,12,2,14,30,0.0,123.0,4.5,16.0,123.0,100.16,78.59
2016,12,2,14,45,0.0,104.0,4.6,16.0,104.0,83.15,64.52
2016,12,2,15,0,0.0,85.0,4.7,16.0,85.0,66.26,50.49
2016,12,2,15,15,0.0,76.0,4.55,15.5,76.0,58.66,44.29
2016,12,2,15,30,0.0,67.0,4.4,15.0,67.0,51.38,38.28
2016,12,2,15,45,0.0,57.5,4.3,15.0,57.5,44.04,32.06
2016,12,2,16,0,0.0,48.0,4.2,15.0,48.0,36.71,25.79
2016,12,2,16,15,0.0,38.5,4.1,14.5,38.5,29.4,19.5
2016,12,2,16,30,0.0,29.0,4.0,14.0,29.0,22.11,13.14
2016,12,2,16,45,0.0,20.0,3.9,14.0,20.0,15.22,7.03
2016,12,2,17,0,0.0,11.0,3.8,14.0,11.0,8.35,0.64
2016,12,2,17,15,0.0,5.5,3.85,13.5,5.5,4.33,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.75,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.51,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,1.89,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,32.0,4.35,9.0,32.0,24.41,15.72
2016,12,3,9,30,0.0,59.0,4.4,9.0,59.0,45.19,33.78
2016,12,3,9,45,10.5,118.0,4.5,9.0,123.0,94.22,75.73
2016,12,3,10,0,21.0,177.0,4.6,9.0,187.0,145.76,119.41
2016,12,3,10,15,10.5,98.0,4.65,9.0,103.0,80.19,63.52
2016,12,3,10,30,0.0,19.0,4.7,9.0,19.0,14.51,6.92
2016,12,3,10,45,0.0,62.0,4.8,9.0,62.0,47.58,35.45
2016,12,3,11,0,0.0,105.0,4.9,9.0,105.0,81.26,64.2
2016,12,3,11,15,0.0,59.5,5.05,9.0,59.5,45.68,33.68
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,10.7,3.58
2016,12,3,11,45,13.5,126.5,5.4,9.5,134.5,109.05,87.91
2016,12,3,12,0,27.0,239.0,5.6,10.0,255.0,219.29,180.23
2016,12,3,12,15,13.5,126.5,5.6,10.0,134.5,110.43,88.79
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,10.71,3.53
2016,12,3,12,45,0.0,14.0,5.65,10.0,14.0,10.71,3.54
2016,12,3,13,0,0.0,14.0,5.7,10.0,14.0,10.71,3.54
2016,12,3,13,15,0.0,80.0,5.6,10.0,80.0,61.56,47.07
2016,12,3,13,30,0.0,146.0,5.5,10.0,146.0,118.15,95.13
2016,12,3,13,45,0.0,131.0,5.4,10.0,131.0,105.14,84.2
2016,12,3,14,0,0.0,116.0,5.3,10.0,116.0,92.15,73.31
2016,12,3,14,15,0.0,91.5,5.15,10.0,91.5,70.85,55.28
2016,12,3,14,30,0.0,67.0,5.0,10.0,67.0,51.41,38.73
2016,12,3,14,45,0.0,44.5,4.9,10.0,44.5,34.04,23.85
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,16.77,8.93
2016,12,3,15,15,0.0,19.5,4.4,10.0,19.5,14.85,7.29
2016,12,3,15,30,0.0,17.0,4.0,10.0,17.0,12.93,5.65
2016,12,3,15,45,0.0,15.0,3.6,10.0,15.0,11.4,4.32
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,9.87,2.98
2016,12,3,16,15,0.0,10.0,2.9,9.5,10.0,7.58,0.96
2016,12,3,16,30,0.0,7.0,2.6,9.0,7.0,5.3,0.0
2016,12,3,16,45,0.0,5.0,2.35,9.0,5.0,3.78,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.18,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,4.05,9.0,2.5,1.97,0.0
2016,12,4,7,30,0.0,5.0,4.1,9.0,5.0,3.78,0.0
2016,12,4,7,45,0.0,14.0,4.2,9.0,14.0,10.64,3.11
2016,12,4,8,0,0.0,23.0,4.3,9.0,23.0,17.52,9.91
2016,12,4,8,15,0.0,33.5,4.45,9.0,33.5,25.57,17.46
2016,12,4,8,30,0.0,44.0,4.6,9.0,44.0,33.64,23.7
2016,12,4,8,45,0.0,55.5,4.75,9.5,55.5,42.51,31.46
2016,12,4,9,0,0.0,67.0,4.9,10.0,67.0,51.29,39.04
2016,12,4,9,15,0.0,36.5,5.1,10.0,36.5,27.86,18.64
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.56,0.0
2016,12,4,9,45,0.0,15.0,5.5,10.0,15.0,11.43,4.28
2016,12,4,10,0,0.0,24.0,5.7,10.0,24.0,18.31,10.23
2016,12,4,10,15,0.0,40.0,5.35,10.0,40.0,30.6,20.81
2016,12,4,10,30,0.0,56.0,5.0,10.0,56.0,42.93,31.38
2016,12,4,10,45,0.0,45.5,4.65,10.5,45.5,34.86,24.33
2016,12,4,11,0,0.0,35.0,4.3,11.0,35.0,26.8,17.34
2016,12,4,11,15,59.0,155.0,4.4,11.0,190.0,168.16,137.94
2016,12,4,11,30,118.0,275.0,4.5,11.0,345.0,326.45,268.81
2016,12,4,11,45,74.0,259.0,4.65,11.0,303.0,286.05,234.87
2016,12,4,12,0,30.0,243.0,4.8,11.0,261.0,241.32,197.26
2016,12,4,12,15,19.0,221.5,5.05,11.0,233.0,198.81,162.12
2016,12,4,12,30,8.0,200.0,5.3,11.0,205.0,171.3,139.06
2016,12,4,12,45,4.0,167.5,5.55,11.0,170.0,139.25,112.31
2016,12,4,13,0,0.0,135.0,5.8,11.0,135.0,107.38,85.5
2016,12,4,13,15,0.0,133.5,5.75,11.0,133.5,106.43,84.79
2016,12,4,13,30,0.0,132.0,5.7,11.0,132.0,105.54,84.13
2016,12,4,13,45,4.0,158.0,5.7,11.0,160.0,134.14,108.54
2016,12,4,14,0,8.0,184.0,5.7,11.0,188.0,165.35,135.07
2016,12,4,14,15,4.0,117.0,5.45,11.0,119.0,97.65,78.02
2016,12,4,14,30,0.0,50.0,5.2,11.0,50.0,38.29,27.32
2016,12,4,14,45,0.0,87.5,4.95,11.0,87.5,67.99,52.89
2016,12,4,15,0,0.0,125.0,4.7,11.0,125.0,105.73,85.26
2016,12,4,15,15,0.0,112.0,4.55,11.0,112.0,94.57,75.89
2016,12,4,15,30,0.0,99.0,4.4,11.0,99.0,83.41,66.47
2016,12,4,15,45,0.0,85.0,4.25,11.0,85.0,71.14,55.99
2016,12,4,16,0,0.0,71.0,4.1,11.0,71.0,58.79,45.32
2016,12,4,16,15,0.0,56.5,4.0,10.5,56.5,45.72,33.97
2016,12,4,16,30,0.0,42.0,3.9,10.0,42.0,32.4,22.26
2016,12,4,16,45,0.0,29.0,3.8,10.0,29.0,22.14,13.06
2016,12,4,17,0,0.0,16.0,3.7,10.0,16.0,12.17,3.67
2016,12,4,17,15,0.0,8.0,3.75,10.0,8.0,6.29,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.9,7.0,0.5,0.39,0.0
2016,12,5,7,30,0.0,1.0,2.9,7.0,1.0,0.75,0.0
2016,12,5,7,45,0.0,3.5,2.9,7.5,3.5,2.64,0.0
2016,12,5,8,0,0.0,6.0,2.9,8.0,6.0,4.54,0.0
2016,12,5,8,15,0.0,9.0,2.8,8.0,9.0,6.82,0.54
2016,12,5,8,30,0.0,12.0,2.7,8.0,12.0,9.1,2.34
2016,12,5,8,45,0.0,15.0,2.65,8.5,15.0,11.39,4.37
2016,12,5,9,0,0.0,18.0,2.6,9.0,18.0,13.69,6.37
2016,12,5,9,15,0.0,64.0,2.6,9.0,64.0,49.06,37.26
2016,12,5,9,30,0.0,110.0,2.6,9.0,110.0,84.22,67.54
2016,12,5,9,45,0.0,121.5,2.6,9.5,121.5,93.5,75.17
2016,12,5,10,0,0.0,133.0,2.6,10.0,133.0,102.9,82.84
2016,12,5,10,15,36.5,179.0,2.6,10.0,198.0,161.8,132.08
2016,12,5,10,30,73.0,225.0,2.6,10.0,263.0,223.43,183.16
2016,12,5,10,45,36.5,195.5,2.6,10.0,215.0,183.3,149.75
2016,12,5,11,0,0.0,166.0,2.6,10.0,167.0,131.23,105.88
2016,12,5,11,15,0.0,149.0,2.6,10.0,149.5,117.39,94.23
2016,12,5,11,30,0.0,132.0,2.6,10.0,132.0,103.48,82.48
2016,12,5,11,45,3.0,162.0,2.65,10.5,164.0,131.22,105.59
2016,12,5,12,0,6.0,192.0,2.7,11.0,196.0,160.37,129.59
2016,12,5,12,15,12.0,208.0,2.7,11.0,215.5,180.72,146.52
2016,12,5,12,30,18.0,224.0,2.7,11.0,235.0,202.2,164.36
2016,12,5,12,45,25.5,233.0,2.7,11.0,249.0,219.44,178.78
2016,12,5,13,0,33.0,242.0,2.7,11.0,263.0,258.27,210.75
2016,12,5,13,15,16.5,146.5,2.75,11.0,157.0,133.48,107.82
2016,12,5,13,30,0.0,51.0,2.8,11.0,51.0,39.12,27.82
2016,12,5,13,45,0.0,107.0,2.9,11.5,107.0,83.86,65.8
2016,12,5,14,0,0.0,163.0,3.0,12.0,163.0,136.45,109.83
2016,12,5,14,15,363.5,138.0,3.0,12.0,314.5,557.31,462.69
2016,12,5,14,30,727.0,113.0,3.0,12.0,466.0,908.86,727.22
2016,12,5,14,45,363.5,113.0,3.0,12.0,289.5,534.54,442.9
2016,12,5,15,0,0.0,113.0,3.0,12.0,113.0,93.37,73.88
2016,12,5,15,15,0.0,101.5,2.85,12.0,101.5,83.59,66.21
2016,12,5,15,30,0.0,90.0,2.7,12.0,90.0,73.82,58.0
2016,12,5,15,45,290.5,81.5,2.6,12.0,160.5,422.47,359.12
2016,12,5,16,0,581.0,73.0,2.5,12.0,231.0,695.03,571.97
2016,12,5,16,15,516.5,65.0,2.2,11.5,185.0,613.11,504.43
2016,12,5,16,30,452.0,57.0,1.9,11.0,139.0,531.55,437.13
2016,12,5,16,45,365.0,44.0,1.65,11.0,97.0,427.22,347.66
2016,12,5,17,0,278.0,31.0,1.4,11.0,55.0,328.22,243.83
2016,12,5,17,15,139.0,15.5,1.3,10.5,27.5,124.24,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,7,15,107.0,8.5,3.1,6.0,12.5,6.69,0.0
2016,12,6,7,30,214.0,17.0,3.2,6.0,25.0,13.38,0.0
2016,12,6,7,45,362.5,27.0,3.3,6.5,66.5,22.48,12.58
2016,12,6,8,0,511.0,37.0,3.4,7.0,108.0,31.12,22.09
2016,12,6,8,15,588.5,44.0,3.55,7.5,156.0,40.21,30.81
2016,12,6,8,30,666.0,51.0,3.7,8.0,204.0,55.47,36.33
2016,12,6,8,45,718.5,54.5,3.9,8.5,252.0,106.0,59.27
2016,12,6,9,0,771.0,58.0,4.1,9.0,300.0,162.92,100.25
2016,12,6,9,15,801.5,61.0,4.3,9.5,344.5,221.08,150.19
2016,12,6,9,30,832.0,64.0,4.5,10.0,389.0,282.47,206.02
2016,12,6,9,45,853.5,66.5,4.75,11.0,428.5,343.47,262.21
2016,12,6,10,0,875.0,69.0,5.0,12.0,468.0,405.8,318.79
2016,12,6,10,15,598.0,141.5,5.0,12.0,423.0,402.99,324.97
2016,12,6,10,30,321.0,214.0,5.0,12.0,378.0,353.14,288.49
2016,12,6,10,45,172.5,214.5,5.0,12.5,303.0,284.23,232.87
2016,12,6,11,0,24.0,215.0,5.0,13.0,228.0,187.2,151.61
2016,12,6,11,15,28.5,226.5,4.9,13.0,242.5,202.25,164.12
2016,12,6,11,30,33.0,238.0,4.8,13.0,257.0,231.29,187.92
2016,12,6,11,45,40.5,248.0,4.75,13.5,272.5,250.43,203.24
2016,12,6,12,0,48.0,258.0,4.7,14.0,288.0,270.64,219.38
2016,12,6,12,15,38.0,249.5,4.6,14.0,273.0,258.34,209.12
2016,12,6,12,30,28.0,241.0,4.5,14.0,258.0,226.93,183.4
2016,12,6,12,45,14.0,189.5,4.45,14.5,198.0,168.18,134.84
2016,12,6,13,0,0.0,138.0,4.4,15.0,138.0,110.04,86.33
2016,12,6,13,15,0.0,115.5,4.35,15.0,115.5,90.77,70.46
2016,12,6,13,30,0.0,93.0,4.3,15.0,93.0,71.78,54.71
2016,12,6,13,45,0.0,95.0,4.25,15.0,95.0,73.55,56.28
2016,12,6,14,0,0.0,97.0,4.2,15.0,97.0,75.42,57.94
2016,12,6,14,15,0.0,111.5,4.15,15.0,111.5,88.66,69.13
2016,12,6,14,30,0.0,126.0,4.1,15.0,126.0,103.17,81.4
2016,12,6,14,45,0.0,92.5,4.1,15.0,92.5,72.54,55.85
2016,12,6,15,0,0.0,59.0,4.1,15.0,59.0,45.2,32.87
2016,12,6,15,15,0.0,53.0,3.95,14.5,53.0,40.56,29.08
2016,12,6,15,30,0.0,47.0,3.8,14.0,47.0,35.93,25.24
2016,12,6,15,45,292.5,61.5,3.7,13.5,140.5,393.48,335.06
2016,12,6,16,0,585.0,76.0,3.6,13.0,234.0,702.43,580.35
2016,12,6,16,15,520.0,67.5,3.25,12.5,187.5,619.21,511.66
2016,12,6,16,30,455.0,59.0,2.9,12.0,141.0,536.21,442.79
2016,12,6,16,45,339.5,46.5,2.55,11.5,97.5,407.92,334.23
2016,12,6,17,0,224.0,34.0,2.2,11.0,54.0,289.91,216.99
2016,12,6,17,15,112.0,17.0,2.25,10.5,27.0,103.74,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,78.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,156.0,16.0,1.5,4.0,22.0,12.59,0.0
2016,12,7,7,45,284.0,29.0,1.75,4.5,60.0,23.91,13.59
2016,12,7,8,0,412.0,42.0,2.0,5.0,98.0,34.71,25.47
2016,12,7,8,15,490.5,51.0,1.9,5.5,143.5,41.91,32.62
2016,12,7,8,30,569.0,60.0,1.8,6.0,189.0,56.15,38.75
2016,12,7,8,45,284.5,70.0,1.75,7.0,134.5,76.9,51.01
2016,12,7,9,0,0.0,80.0,1.7,8.0,80.0,60.81,47.66
2016,12,7,9,15,364.5,81.5,1.7,8.5,223.0,143.54,103.09
2016,12,7,9,30,729.0,83.0,1.7,9.0,366.0,269.05,197.6
2016,12,7,9,45,364.5,86.5,1.7,10.0,228.0,197.44,152.98
2016,12,7,10,0,0.0,90.0,1.7,11.0,90.0,69.24,53.8
2016,12,7,10,15,0.0,124.5,1.6,11.0,124.5,96.51,76.95
2016,12,7,10,30,0.0,159.0,1.5,11.0,159.0,124.63,100.35
2016,12,7,10,45,1.0,166.5,1.45,11.5,167.0,131.8,105.88
2016,12,7,11,0,2.0,174.0,1.4,12.0,175.0,139.18,111.61
2016,12,7,11,15,1.0,159.5,1.3,12.5,160.0,126.86,101.03
2016,12,7,11,30,0.0,145.0,1.2,13.0,145.0,114.34,90.39
2016,12,7,11,45,0.0,147.0,1.15,13.5,147.0,116.28,91.77
2016,12,7,12,0,0.0,149.0,1.1,14.0,149.0,118.27,93.16
2016,12,7,12,15,8.5,185.0,1.0,14.0,190.5,157.13,125.14
2016,12,7,12,30,17.0,221.0,0.9,14.0,232.0,198.6,158.69
2016,12,7,12,45,70.5,249.5,0.8,14.0,292.0,295.45,236.92
2016,12,7,13,0,124.0,278.0,0.7,14.0,352.0,402.35,319.74
2016,12,7,13,15,114.5,270.0,0.6,14.0,337.0,371.2,294.94
2016,12,7,13,30,105.0,262.0,0.5,14.0,322.0,359.92,286.22
2016,12,7,13,45,224.5,241.5,0.45,14.5,363.5,480.64,380.58
2016,12,7,14,0,344.0,221.0,0.4,15.0,405.0,605.2,472.26
2016,12,7,14,15,178.5,198.5,0.55,15.0,294.0,397.38,316.48
2016,12,7,14,30,13.0,176.0,0.7,15.0,183.0,167.64,133.33
2016,12,7,14,45,6.5,156.5,0.85,15.0,160.0,143.23,114.49
2016,12,7,15,0,0.0,137.0,1.0,15.0,137.0,118.7,94.34
2016,12,7,15,15,0.0,123.0,1.05,15.0,123.0,106.66,84.61
2016,12,7,15,30,0.0,109.0,1.1,15.0,109.0,94.63,74.74
2016,12,7,15,45,270.0,94.5,1.2,15.0,167.5,396.02,330.63
2016,12,7,16,0,540.0,80.0,1.3,15.0,226.0,664.07,535.16
2016,12,7,16,15,475.5,70.5,1.2,14.0,180.5,580.99,469.48
2016,12,7,16,30,411.0,61.0,1.1,13.0,135.0,498.03,404.24
2016,12,7,16,45,315.5,47.0,1.05,12.5,93.5,387.96,313.36
2016,12,7,17,0,220.0,33.0,1.0,12.0,52.0,284.52,211.0
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.0,101.83,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.05,3.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.2,3.0,10.0,7.87,0.0
2016,12,8,7,45,12.0,28.5,7.35,3.0,30.0,21.33,11.24
2016,12,8,8,0,24.0,47.0,7.5,3.0,50.0,34.42,25.3
2016,12,8,8,15,38.5,67.5,7.65,3.0,75.0,48.53,38.9
2016,12,8,8,30,53.0,88.0,7.8,3.0,100.0,63.33,50.1
2016,12,8,8,45,65.5,108.0,8.0,3.5,126.0,83.86,66.3
2016,12,8,9,0,78.0,128.0,8.2,4.0,152.0,106.4,84.98
2016,12,8,9,15,87.5,145.5,8.25,4.0,176.5,128.51,104.1
2016,12,8,9,30,97.0,163.0,8.3,4.0,201.0,152.04,124.82
2016,12,8,9,45,112.5,181.0,8.35,4.5,229.0,184.06,152.64
2016,12,8,10,0,128.0,199.0,8.4,5.0,257.0,214.69,179.25
2016,12,8,10,15,310.5,186.5,8.35,5.0,340.5,301.39,252.76
2016,12,8,10,30,493.0,174.0,8.3,5.0,424.0,410.61,346.65
2016,12,8,10,45,487.5,188.5,8.3,5.5,446.5,452.04,382.99
2016,12,8,11,0,482.0,203.0,8.3,6.0,469.0,492.35,417.57
2016,12,8,11,15,241.0,184.0,8.25,6.0,317.0,334.86,285.01
2016,12,8,11,30,0.0,165.0,8.2,6.0,165.0,131.25,107.68
2016,12,8,11,45,0.0,168.0,8.15,6.0,168.0,134.23,110.24
2016,12,8,12,0,0.0,171.0,8.1,6.0,171.0,137.29,112.79
2016,12,8,12,15,41.5,223.5,8.05,5.5,249.0,234.61,197.32
2016,12,8,12,30,83.0,276.0,8.0,5.0,327.0,329.23,278.76
2016,12,8,12,45,84.5,273.0,7.95,5.0,324.0,333.62,282.6
2016,12,8,13,0,86.0,270.0,7.9,5.0,321.0,338.01,286.61
2016,12,8,13,15,60.0,250.5,7.8,5.0,285.5,297.65,252.02
2016,12,8,13,30,34.0,231.0,7.7,5.0,250.0,255.58,215.74
2016,12,8,13,45,71.0,236.0,7.6,5.0,274.0,302.3,257.24
2016,12,8,14,0,108.0,241.0,7.5,5.0,298.0,351.23,300.38
2016,12,8,14,15,127.0,228.5,7.35,4.5,292.5,384.2,329.83
2016,12,8,14,30,146.0,216.0,7.2,4.0,287.0,394.28,340.34
2016,12,8,14,45,225.5,192.0,7.05,4.0,292.0,448.96,390.44
2016,12,8,15,0,305.0,168.0,6.9,4.0,297.0,525.34,457.82
2016,12,8,15,15,288.5,155.0,6.7,4.0,267.5,495.57,433.04
2016,12,8,15,30,272.0,142.0,6.5,4.0,238.0,465.03,407.52
2016,12,8,15,45,260.0,123.5,6.35,4.0,205.0,430.07,378.11
2016,12,8,16,0,248.0,105.0,6.2,4.0,172.0,394.14,347.09
2016,12,8,16,15,223.5,87.0,5.95,3.5,138.5,346.62,305.15
2016,12,8,16,30,199.0,69.0,5.7,3.0,105.0,299.17,261.78
2016,12,8,16,45,158.0,50.0,5.5,3.0,73.5,235.36,201.71
2016,12,8,17,0,117.0,31.0,5.3,3.0,42.0,171.68,133.19
2016,12,8,17,15,58.5,15.5,5.1,2.5,21.0,59.5,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,100.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,200.0,14.0,3.5,-1.0,21.0,11.02,0.0
2016,12,9,7,45,347.5,25.0,3.7,-0.5,61.0,20.81,10.71
2016,12,9,8,0,495.0,36.0,3.9,0.0,101.0,30.25,21.83
2016,12,9,8,15,575.0,43.5,4.05,0.5,148.5,36.59,28.27
2016,12,9,8,30,655.0,51.0,4.2,1.0,196.0,52.29,43.16
