Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,45,705.0,55.5,4.4,1.5,244.0,102.47,59.12
2016,12,9,9,0,755.0,60.0,4.6,2.0,292.0,158.79,100.15
2016,12,9,9,15,787.5,63.5,4.45,2.5,336.5,216.65,150.59
2016,12,9,9,30,820.0,67.0,4.3,3.0,381.0,278.04,207.38
2016,12,9,9,45,842.5,69.5,4.2,3.5,421.0,338.59,264.61
2016,12,9,10,0,865.0,72.0,4.1,4.0,461.0,400.93,322.63
2016,12,9,10,15,880.0,74.0,3.9,4.5,495.0,461.04,377.27
2016,12,9,10,30,895.0,76.0,3.7,5.0,529.0,519.5,428.88
2016,12,9,10,45,725.0,125.0,3.55,5.5,504.0,528.49,438.63
2016,12,9,11,0,555.0,174.0,3.4,6.0,479.0,508.46,423.08
2016,12,9,11,15,558.5,179.5,3.2,6.0,494.5,548.23,456.07
2016,12,9,11,30,562.0,185.0,3.0,6.0,510.0,587.14,487.22
2016,12,9,11,45,563.0,188.0,2.85,6.5,518.5,620.75,512.8
2016,12,9,12,0,564.0,191.0,2.7,7.0,527.0,652.9,536.64
2016,12,9,12,15,564.0,192.0,2.5,7.0,529.0,680.62,557.33
2016,12,9,12,30,564.0,193.0,2.3,7.0,531.0,706.5,576.2
2016,12,9,12,45,563.5,190.5,2.15,7.5,526.0,726.29,589.52
2016,12,9,13,0,563.0,188.0,2.0,8.0,521.0,743.89,601.0
2016,12,9,13,15,317.0,220.0,1.9,8.0,406.5,545.61,446.41
2016,12,9,13,30,71.0,252.0,1.8,8.0,292.0,315.5,259.27
2016,12,9,13,45,60.5,238.0,1.7,8.0,271.5,294.53,243.34
2016,12,9,14,0,50.0,224.0,1.6,8.0,251.0,272.9,225.76
2016,12,9,14,15,35.5,203.5,1.55,8.0,222.0,238.69,197.66
2016,12,9,14,30,21.0,183.0,1.5,8.0,193.0,183.37,151.71
2016,12,9,14,45,10.5,158.5,1.45,8.0,163.5,149.46,123.24
2016,12,9,15,0,0.0,134.0,1.4,8.0,134.0,115.45,94.21
2016,12,9,15,15,382.5,102.0,1.3,8.0,236.0,542.25,456.73
2016,12,9,15,30,765.0,70.0,1.2,8.0,338.0,879.61,704.55
2016,12,9,15,45,724.5,65.5,1.2,8.0,292.0,825.33,661.58
2016,12,9,16,0,684.0,61.0,1.2,8.0,246.0,778.06,627.61
2016,12,9,16,15,622.0,54.5,1.1,7.0,198.5,699.05,568.75
2016,12,9,16,30,560.0,48.0,1.0,6.0,151.0,620.57,506.96
2016,12,9,16,45,456.0,38.5,0.9,5.5,105.5,502.73,409.31
2016,12,9,17,0,352.0,29.0,0.8,5.0,60.0,390.62,295.41
2016,12,9,17,15,176.0,14.5,0.85,4.5,30.0,191.98,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,53.0,7.0,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,106.0,14.0,1.3,2.0,18.0,11.02,0.0
2016,12,10,7,45,241.0,28.5,1.6,2.5,54.5,23.46,12.18
2016,12,10,8,0,376.0,43.0,1.9,3.0,91.0,35.48,26.21
2016,12,10,8,15,460.0,52.5,1.85,3.5,136.5,43.02,33.81
2016,12,10,8,30,544.0,62.0,1.8,4.0,182.0,54.63,44.83
2016,12,10,8,45,598.0,68.5,1.8,4.5,228.0,100.53,60.96
2016,12,10,9,0,652.0,75.0,1.8,5.0,274.0,153.13,98.57
2016,12,10,9,15,688.0,80.0,1.85,5.5,317.5,207.43,144.5
2016,12,10,9,30,724.0,85.0,1.9,6.0,361.0,265.8,196.71
2016,12,10,9,45,750.0,88.0,1.95,7.0,400.0,323.07,248.61
2016,12,10,10,0,776.0,91.0,2.0,8.0,439.0,383.69,302.48
2016,12,10,10,15,388.0,119.0,2.0,8.0,293.0,283.26,230.39
2016,12,10,10,30,0.0,147.0,2.0,8.0,147.0,114.9,93.01
2016,12,10,10,45,0.0,157.5,2.05,8.5,158.0,123.87,100.55
2016,12,10,11,0,0.0,168.0,2.1,9.0,169.0,133.01,107.88
2016,12,10,11,15,0.5,170.5,2.15,9.0,171.5,135.87,110.14
2016,12,10,11,30,1.0,173.0,2.2,9.0,174.0,138.82,112.51
2016,12,10,11,45,6.5,191.5,2.25,9.5,195.5,159.5,129.61
2016,12,10,12,0,12.0,210.0,2.3,10.0,217.0,181.29,147.49
2016,12,10,12,15,6.0,178.5,2.35,10.0,182.0,149.34,120.8
2016,12,10,12,30,0.0,147.0,2.4,10.0,147.0,117.23,93.86
2016,12,10,12,45,1.0,163.5,2.45,10.5,164.5,133.14,107.09
2016,12,10,13,0,2.0,180.0,2.5,11.0,182.0,149.88,120.86
2016,12,10,13,15,1.0,145.5,2.55,11.0,146.5,118.15,94.48
2016,12,10,13,30,0.0,111.0,2.6,11.0,111.0,87.13,68.53
2016,12,10,13,45,0.0,109.0,2.65,11.5,109.0,85.64,67.26
2016,12,10,14,0,0.0,107.0,2.7,12.0,107.0,84.19,66.02
2016,12,10,14,15,0.0,109.5,2.7,12.0,109.5,86.88,68.41
2016,12,10,14,30,0.0,112.0,2.7,12.0,112.0,89.87,71.08
2016,12,10,14,45,0.0,100.0,2.75,12.0,100.0,79.48,62.43
2016,12,10,15,0,0.0,88.0,2.8,12.0,88.0,69.09,53.73
2016,12,10,15,15,351.0,83.5,2.65,11.5,206.5,484.55,409.78
2016,12,10,15,30,702.0,79.0,2.5,11.0,325.0,837.42,680.38
2016,12,10,15,45,663.5,73.0,2.4,11.0,280.5,784.65,637.75
2016,12,10,16,0,625.0,67.0,2.3,11.0,236.0,730.33,596.51
2016,12,10,16,15,561.0,60.0,1.95,10.0,190.0,649.85,533.75
2016,12,10,16,30,497.0,53.0,1.6,9.0,144.0,569.8,468.35
2016,12,10,16,45,392.5,42.0,1.3,8.5,100.5,451.15,368.36
2016,12,10,17,0,288.0,31.0,1.0,8.0,57.0,338.24,256.25
2016,12,10,17,15,144.0,15.5,1.0,7.5,28.5,167.77,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,68.5,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,137.0,13.0,4.1,10.0,17.0,10.23,0.0
2016,12,11,7,45,277.0,25.0,4.35,10.5,53.0,20.62,9.11
2016,12,11,8,0,417.0,37.0,4.6,11.0,89.0,30.7,21.08
2016,12,11,8,15,499.5,45.0,4.65,11.5,134.0,37.26,27.53
2016,12,11,8,30,582.0,53.0,4.7,12.0,179.0,47.11,36.65
2016,12,11,8,45,628.0,59.0,4.8,12.5,224.0,94.09,52.89
2016,12,11,9,0,674.0,65.0,4.9,13.0,269.0,146.71,89.64
2016,12,11,9,15,337.0,75.0,4.85,13.0,177.0,130.32,91.39
2016,12,11,9,30,0.0,85.0,4.8,13.0,85.0,65.17,50.3
2016,12,11,9,45,4.5,122.0,4.8,13.5,124.0,95.29,75.56
2016,12,11,10,0,9.0,159.0,4.8,14.0,163.0,126.83,101.67
2016,12,11,10,15,84.0,193.0,4.85,14.5,235.0,193.75,156.33
2016,12,11,10,30,159.0,227.0,4.9,15.0,307.0,274.65,222.32
2016,12,11,10,45,158.5,240.0,4.95,15.5,323.5,298.32,241.53
2016,12,11,11,0,158.0,253.0,5.0,16.0,340.0,322.09,260.61
2016,12,11,11,15,91.0,238.5,5.05,16.5,289.0,264.95,213.73
2016,12,11,11,30,24.0,224.0,5.1,17.0,238.0,199.25,159.11
2016,12,11,11,45,24.5,228.0,5.2,17.5,242.5,205.29,163.78
2016,12,11,12,0,25.0,232.0,5.3,18.0,247.0,211.46,168.46
2016,12,11,12,15,25.0,233.0,5.3,18.0,248.0,214.57,170.99
2016,12,11,12,30,25.0,234.0,5.3,18.0,249.0,217.77,173.61
2016,12,11,12,45,12.5,201.0,5.35,18.0,209.0,177.63,140.86
2016,12,11,13,0,0.0,168.0,5.4,18.0,169.0,137.01,107.45
2016,12,11,13,15,31.5,208.5,5.4,18.0,226.5,224.08,179.57
2016,12,11,13,30,63.0,249.0,5.4,18.0,284.0,304.28,245.09
2016,12,11,13,45,178.0,239.5,5.4,18.5,334.5,432.55,350.43
2016,12,11,14,0,293.0,230.0,5.4,19.0,385.0,565.16,456.26
2016,12,11,14,15,378.0,200.0,5.3,19.0,389.0,620.71,501.92
2016,12,11,14,30,463.0,170.0,5.2,19.0,393.0,700.22,564.98
2016,12,11,14,45,386.5,169.5,5.15,19.0,346.0,627.64,508.71
2016,12,11,15,0,310.0,169.0,5.1,19.0,299.0,531.47,434.19
2016,12,11,15,15,292.5,156.0,4.9,18.5,269.5,500.82,411.59
2016,12,11,15,30,275.0,143.0,4.7,18.0,240.0,469.38,387.69
2016,12,11,15,45,263.5,124.5,4.55,17.5,207.5,434.99,361.27
2016,12,11,16,0,252.0,106.0,4.4,17.0,175.0,399.58,333.21
2016,12,11,16,15,226.0,88.0,4.05,16.5,141.0,350.67,292.45
2016,12,11,16,30,200.0,70.0,3.7,16.0,107.0,301.87,250.48
2016,12,11,16,45,156.0,51.5,3.4,15.5,75.0,236.53,192.84
2016,12,11,17,0,112.0,33.0,3.1,15.0,43.0,172.1,128.43
2016,12,11,17,15,56.0,16.5,2.95,14.5,21.5,81.91,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,67.0,6.0,3.35,6.0,7.5,0.0,0.0
2016,12,12,7,30,134.0,12.0,3.5,6.0,15.0,9.44,0.0
2016,12,12,7,45,279.0,24.0,3.65,6.5,51.5,19.8,8.26
2016,12,12,8,0,424.0,36.0,3.8,7.0,88.0,29.93,20.74
2016,12,12,8,15,507.0,44.0,3.9,7.5,133.5,36.53,27.34
2016,12,12,8,30,590.0,52.0,4.0,8.0,179.0,45.39,35.7
2016,12,12,8,45,642.0,57.5,4.1,8.5,225.0,92.78,52.4
2016,12,12,9,0,694.0,63.0,4.2,9.0,271.0,149.28,92.31
2016,12,12,9,15,728.5,67.0,4.1,9.5,314.5,204.15,138.36
2016,12,12,9,30,763.0,71.0,4.0,10.0,358.0,262.84,190.88
2016,12,12,9,45,786.5,74.0,3.9,10.5,397.0,320.78,244.05
2016,12,12,10,0,810.0,77.0,3.8,11.0,436.0,380.72,298.35
2016,12,12,10,15,826.5,79.0,3.7,11.5,469.0,438.45,349.76
2016,12,12,10,30,843.0,81.0,3.6,12.0,502.0,496.81,400.11
2016,12,12,10,45,854.0,83.0,3.5,12.5,528.5,552.6,446.81
2016,12,12,11,0,865.0,85.0,3.4,13.0,555.0,607.92,491.57
2016,12,12,11,15,872.5,86.0,3.2,13.5,573.5,659.25,531.46
2016,12,12,11,30,880.0,87.0,3.0,14.0,592.0,703.42,564.76
2016,12,12,11,45,890.5,85.0,2.9,14.5,604.5,749.92,598.4
2016,12,12,12,0,901.0,83.0,2.8,15.0,617.0,794.76,628.72
2016,12,12,12,15,902.0,83.0,2.6,15.0,619.5,832.25,653.8
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,867.04,676.56
2016,12,12,12,45,900.0,83.0,2.2,15.5,616.0,895.47,693.17
2016,12,12,13,0,897.0,83.0,2.0,16.0,610.0,920.7,707.23
2016,12,12,13,15,892.0,82.0,1.8,16.0,596.5,939.58,717.96
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,954.99,726.16
2016,12,12,13,45,877.5,80.5,1.45,16.5,561.0,963.19,728.74
2016,12,12,14,0,868.0,80.0,1.3,17.0,539.0,967.8,728.96
2016,12,12,14,15,855.0,78.0,1.2,17.0,510.5,975.39,733.39
2016,12,12,14,30,842.0,76.0,1.1,17.0,482.0,967.52,727.63
2016,12,12,14,45,819.5,75.0,1.05,17.0,446.0,947.95,715.33
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,924.97,700.88
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,891.59,680.57
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,855.39,657.94
2016,12,12,15,45,703.0,63.0,0.85,16.0,284.0,801.93,621.36
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,754.84,588.05
2016,12,12,16,15,602.0,53.0,0.8,15.5,193.0,679.11,533.95
2016,12,12,16,30,542.0,47.0,0.8,15.0,147.0,603.9,477.02
2016,12,12,16,45,440.5,38.0,0.85,14.5,103.5,489.47,386.69
2016,12,12,17,0,339.0,29.0,0.9,14.0,60.0,380.55,282.54
2016,12,12,17,15,169.5,14.5,0.95,13.5,30.0,188.35,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,37.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,74.0,12.0,1.9,11.0,14.0,9.44,0.0
2016,12,13,7,45,208.5,26.5,2.2,11.5,48.5,20.23,7.77
2016,12,13,8,0,343.0,41.0,2.5,12.0,83.0,33.75,23.52
2016,12,13,8,15,429.0,51.0,2.45,12.5,127.0,41.68,31.3
2016,12,13,8,30,515.0,61.0,2.4,13.0,171.0,50.62,39.62
2016,12,13,8,45,575.0,67.0,2.35,14.0,217.0,94.44,55.28
2016,12,13,9,0,635.0,73.0,2.3,15.0,263.0,145.68,89.67
2016,12,13,9,15,672.0,78.0,2.4,15.5,306.0,198.89,132.82
2016,12,13,9,30,709.0,83.0,2.5,16.0,349.0,256.3,182.4
2016,12,13,9,45,738.0,85.5,2.7,17.0,388.5,312.99,232.23
2016,12,13,10,0,767.0,88.0,2.9,18.0,428.0,373.46,284.6
2016,12,13,10,15,565.5,143.5,2.9,18.0,404.5,378.2,295.57
2016,12,13,10,30,364.0,199.0,2.9,18.0,381.0,356.57,282.51
2016,12,13,10,45,600.0,147.0,2.95,18.5,464.5,476.49,377.51
2016,12,13,11,0,836.0,95.0,3.0,19.0,548.0,599.56,473.33
2016,12,13,11,15,844.0,96.0,2.95,19.0,566.5,650.05,512.54
2016,12,13,11,30,852.0,97.0,2.9,19.0,585.0,699.31,550.26
2016,12,13,11,45,880.5,88.0,2.85,19.5,600.5,744.52,583.17
2016,12,13,12,0,909.0,79.0,2.8,20.0,616.0,795.21,617.4
2016,12,13,12,15,910.0,79.0,2.85,20.0,619.0,833.0,643.85
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,868.06,668.43
2016,12,13,12,45,908.5,79.0,2.95,20.0,616.5,897.19,688.9
2016,12,13,13,0,906.0,79.0,3.0,20.0,611.0,923.11,707.27
2016,12,13,13,15,901.0,78.5,3.1,20.0,597.5,942.83,721.88
2016,12,13,13,30,896.0,78.0,3.2,20.0,584.0,959.07,734.32
2016,12,13,13,45,888.0,76.5,3.3,20.0,562.5,967.65,741.7
2016,12,13,14,0,880.0,75.0,3.4,20.0,541.0,972.6,746.82
2016,12,13,14,15,867.5,73.5,3.45,19.5,512.5,969.52,747.65
2016,12,13,14,30,855.0,72.0,3.5,19.0,484.0,962.88,746.21
2016,12,13,14,45,832.0,71.5,3.6,19.0,448.0,955.53,743.29
2016,12,13,15,0,809.0,71.0,3.7,19.0,412.0,932.87,729.55
2016,12,13,15,15,783.5,68.0,3.6,18.5,371.5,901.2,709.38
2016,12,13,15,30,758.0,65.0,3.5,18.0,331.0,866.66,686.7
2016,12,13,15,45,720.0,60.5,3.45,17.5,286.5,815.44,651.3
2016,12,13,16,0,682.0,56.0,3.4,17.0,242.0,762.36,613.07
2016,12,13,16,15,623.5,50.5,3.2,16.0,196.0,687.43,556.64
2016,12,13,16,30,565.0,45.0,3.0,15.0,150.0,622.28,504.48
2016,12,13,16,45,465.0,36.5,2.85,14.5,105.5,509.31,410.54
2016,12,13,17,0,365.0,28.0,2.7,14.0,61.0,401.85,303.83
2016,12,13,17,15,182.5,14.0,2.8,13.5,30.5,198.78,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.9,5.0,13.0,10.23,0.0
2016,12,14,7,45,178.0,26.5,3.0,5.5,47.5,20.13,7.38
2016,12,14,8,0,356.0,40.0,3.1,6.0,82.0,33.0,23.42
2016,12,14,8,15,442.5,50.0,2.9,6.5,127.0,40.99,31.44
2016,12,14,8,30,529.0,60.0,2.7,7.0,172.0,49.0,39.11
2016,12,14,8,45,264.5,74.0,2.55,7.5,130.0,74.59,50.52
2016,12,14,9,0,0.0,88.0,2.4,8.0,88.0,66.44,52.54
2016,12,14,9,15,0.5,108.5,2.4,9.0,109.0,82.37,66.07
2016,12,14,9,30,1.0,129.0,2.4,10.0,130.0,98.75,79.72
2016,12,14,9,45,6.0,144.5,2.4,11.0,147.5,113.12,91.29
2016,12,14,10,0,11.0,160.0,2.4,12.0,165.0,128.29,103.45
2016,12,14,10,15,12.5,171.5,2.4,12.5,177.5,139.55,112.5
2016,12,14,10,30,14.0,183.0,2.4,13.0,190.0,151.12,121.74
2016,12,14,10,45,37.0,210.5,2.4,13.5,230.5,196.59,158.89
2016,12,14,11,0,60.0,238.0,2.4,14.0,271.0,239.17,193.23
2016,12,14,11,15,62.0,245.5,2.4,14.0,280.5,252.84,204.18
2016,12,14,11,30,64.0,253.0,2.4,14.0,290.0,266.86,215.46
2016,12,14,11,45,58.5,254.5,2.45,14.5,288.5,269.8,217.31
2016,12,14,12,0,53.0,256.0,2.5,15.0,287.0,272.23,218.77
2016,12,14,12,15,44.0,250.5,2.45,15.0,276.5,264.12,212.07
2016,12,14,12,30,35.0,245.0,2.4,15.0,266.0,255.15,204.71
2016,12,14,12,45,47.5,251.5,2.35,15.5,280.0,277.2,222.39
2016,12,14,13,0,60.0,258.0,2.3,16.0,294.0,300.55,240.9
2016,12,14,13,15,47.0,244.0,2.3,16.0,272.0,277.92,222.75
2016,12,14,13,30,34.0,230.0,2.3,16.0,250.0,254.33,203.87
2016,12,14,13,45,36.0,223.5,2.3,16.5,243.5,253.26,203.11
2016,12,14,14,0,38.0,217.0,2.3,17.0,237.0,252.36,202.45
2016,12,14,14,15,83.0,216.5,2.35,16.5,257.5,301.93,244.64
2016,12,14,14,30,128.0,216.0,2.4,16.0,278.0,375.77,305.38
2016,12,14,14,45,436.5,154.0,2.45,16.0,342.0,658.74,532.32
2016,12,14,15,0,745.0,92.0,2.5,16.0,406.0,903.34,710.77
2016,12,14,15,15,716.5,87.5,2.45,15.5,366.0,867.61,685.22
2016,12,14,15,30,688.0,83.0,2.4,15.0,326.0,829.26,659.99
2016,12,14,15,45,643.5,78.0,2.4,15.0,281.0,772.42,619.53
2016,12,14,16,0,599.0,73.0,2.4,15.0,236.0,714.02,576.49
2016,12,14,16,15,537.0,65.0,2.15,14.0,190.5,634.61,516.02
2016,12,14,16,30,475.0,57.0,1.9,13.0,145.0,555.38,452.72
2016,12,14,16,45,375.0,45.5,1.7,12.5,102.0,440.32,357.17
2016,12,14,17,0,275.0,34.0,1.5,12.0,59.0,330.14,252.13
2016,12,14,17,15,137.5,17.0,1.6,11.5,29.5,163.71,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,10.0,3.3,5.5,10.0,7.59,0.0
2016,12,15,8,0,0.0,18.0,3.4,6.0,18.0,13.69,6.39
2016,12,15,8,15,0.0,29.0,3.5,6.0,29.0,22.12,14.42
2016,12,15,8,30,0.0,40.0,3.6,6.0,40.0,30.57,22.41
2016,12,15,8,45,0.0,51.0,3.7,6.5,51.0,39.04,28.78
2016,12,15,9,0,0.0,62.0,3.8,7.0,62.0,47.47,36.18
2016,12,15,9,15,0.0,73.0,3.75,7.0,73.0,55.88,43.53
2016,12,15,9,30,0.0,84.0,3.7,7.0,84.0,64.39,50.88
2016,12,15,9,45,0.0,84.5,3.7,7.5,84.5,64.9,51.12
2016,12,15,10,0,0.0,85.0,3.7,8.0,85.0,65.35,51.29
2016,12,15,10,15,0.0,97.0,3.6,8.5,97.0,74.78,59.2
2016,12,15,10,30,0.0,109.0,3.5,9.0,109.0,84.36,67.15
2016,12,15,10,45,0.0,122.5,3.4,9.5,122.5,95.31,76.2
2016,12,15,11,0,0.0,136.0,3.3,10.0,136.0,106.48,85.37
2016,12,15,11,15,17.0,184.0,3.15,10.0,194.0,157.85,128.68
2016,12,15,11,30,34.0,232.0,3.0,10.0,252.0,225.98,185.25
2016,12,15,11,45,32.0,234.5,2.85,10.5,253.0,230.67,188.43
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,235.26,191.67
2016,12,15,12,15,27.5,235.0,2.6,11.0,251.0,218.38,177.81
2016,12,15,12,30,25.0,233.0,2.5,11.0,248.0,216.73,176.43
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.0,209.23,169.91
2016,12,15,13,0,18.0,219.0,2.3,12.0,230.0,201.45,163.21
2016,12,15,13,15,14.5,208.5,2.2,12.0,217.5,190.0,153.83
2016,12,15,13,30,11.0,198.0,2.1,12.0,205.0,178.32,144.27
2016,12,15,13,45,8.0,187.5,2.05,12.5,192.5,166.93,134.72
2016,12,15,14,0,5.0,177.0,2.0,13.0,180.0,155.44,125.08
2016,12,15,14,15,85.0,196.5,1.95,13.0,238.0,278.87,229.59
2016,12,15,14,30,165.0,216.0,1.9,13.0,296.0,412.53,338.34
2016,12,15,14,45,206.0,196.5,1.9,13.0,289.0,434.79,357.4
2016,12,15,15,0,247.0,177.0,1.9,13.0,282.0,478.96,393.77
2016,12,15,15,15,419.0,143.0,1.85,12.5,300.0,631.9,517.01
2016,12,15,15,30,591.0,109.0,1.8,12.0,318.0,763.64,616.55
2016,12,15,15,45,553.0,99.5,1.75,12.0,274.5,708.49,574.5
2016,12,15,16,0,515.0,90.0,1.7,12.0,231.0,649.15,529.83
2016,12,15,16,15,451.5,79.0,1.5,11.0,186.0,568.42,467.61
2016,12,15,16,30,388.0,68.0,1.3,10.0,141.0,489.35,403.84
2016,12,15,16,45,298.0,53.0,1.1,9.5,99.0,383.5,314.73
2016,12,15,17,0,208.0,38.0,0.9,9.0,57.0,283.56,218.8
2016,12,15,17,15,104.0,19.0,0.95,8.5,28.5,141.25,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.0,19.5,2.75,8.5,39.0,15.77,3.32
2016,12,16,8,0,338.0,39.0,3.0,9.0,78.0,32.14,22.23
2016,12,16,8,15,426.5,49.0,3.05,9.5,121.5,40.13,30.22
2016,12,16,8,30,515.0,59.0,3.1,10.0,165.0,48.14,37.82
2016,12,16,8,45,578.0,64.5,3.2,11.0,211.0,89.24,52.41
2016,12,16,9,0,641.0,70.0,3.3,12.0,257.0,140.22,86.14
2016,12,16,9,15,678.0,74.5,3.4,12.5,300.0,193.09,129.23
2016,12,16,9,30,715.0,79.0,3.5,13.0,343.0,250.15,179.18
2016,12,16,9,45,747.0,80.5,3.6,13.5,383.0,308.6,231.61
2016,12,16,10,0,779.0,82.0,3.7,14.0,423.0,367.99,284.63
2016,12,16,10,15,389.5,100.0,3.7,14.5,270.5,262.07,208.86
2016,12,16,10,30,0.0,118.0,3.7,15.0,118.0,91.54,71.45
2016,12,16,10,45,0.0,129.0,3.75,16.0,129.0,100.57,78.69
2016,12,16,11,0,0.0,140.0,3.8,17.0,140.0,109.77,85.83
2016,12,16,11,15,0.0,149.0,3.85,17.5,149.0,117.49,91.87
2016,12,16,11,30,0.0,158.0,3.9,18.0,158.0,125.37,98.02
2016,12,16,11,45,0.0,161.0,4.0,18.5,161.0,128.28,100.11
2016,12,16,12,0,0.0,164.0,4.1,19.0,164.0,131.27,102.28
2016,12,16,12,15,3.5,180.0,4.15,19.0,182.5,148.67,116.46
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,166.94,131.33
2016,12,16,12,45,6.0,192.5,4.3,19.5,196.5,163.99,128.69
2016,12,16,13,0,5.0,189.0,4.4,20.0,192.0,160.99,126.08
2016,12,16,13,15,2.5,164.5,4.45,20.0,166.0,136.89,106.64
2016,12,16,13,30,0.0,140.0,4.5,20.0,140.0,112.83,87.14
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,116.27,89.9
2016,12,16,14,0,0.0,146.0,4.6,21.0,146.0,120.04,92.91
2016,12,16,14,15,399.5,117.0,4.55,21.0,310.0,563.78,456.72
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,938.75,732.69
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.0,923.7,720.76
2016,12,16,15,0,770.0,80.0,4.5,21.0,406.0,905.31,709.23
2016,12,16,15,15,743.5,76.5,4.25,20.5,366.5,872.44,687.04
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,844.31,668.17
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,790.3,628.66
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,734.82,586.95
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,659.51,529.85
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,584.45,470.1
2016,12,16,16,45,413.5,42.0,2.4,17.5,104.5,471.82,377.09
2016,12,16,17,0,315.0,32.0,2.0,17.0,61.0,364.06,275.54
2016,12,16,17,15,157.5,16.0,2.0,16.5,30.5,183.64,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,175.0,18.0,3.85,17.5,38.0,14.55,1.73
2016,12,17,8,0,350.0,36.0,4.0,18.0,76.0,29.7,19.21
2016,12,17,8,15,437.0,45.5,4.15,18.0,119.5,37.36,26.72
2016,12,17,8,30,524.0,55.0,4.3,18.0,163.0,45.06,33.87
2016,12,17,8,45,572.5,62.5,4.5,18.5,207.0,86.08,48.77
2016,12,17,9,0,621.0,70.0,4.7,19.0,251.0,136.41,81.71
2016,12,17,9,15,658.0,75.0,4.95,19.5,293.5,188.43,123.05
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,244.68,171.23
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,300.09,220.57
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,357.41,271.34
2016,12,17,10,15,368.5,94.5,5.85,21.5,255.0,247.41,192.91
2016,12,17,10,30,0.0,99.0,5.9,22.0,99.0,76.42,57.26
2016,12,17,10,45,0.0,105.5,5.95,22.5,105.5,81.64,61.37
2016,12,17,11,0,0.0,112.0,6.0,23.0,112.0,86.93,65.44
2016,12,17,11,15,6.0,156.5,5.9,23.0,160.0,127.54,98.25
2016,12,17,11,30,12.0,201.0,5.8,23.0,208.0,170.59,132.75
2016,12,17,11,45,10.0,198.5,5.75,23.5,204.5,168.19,130.41
2016,12,17,12,0,8.0,196.0,5.7,24.0,201.0,165.57,127.96
2016,12,17,12,15,61.0,237.5,5.55,24.0,274.0,264.03,207.22
2016,12,17,12,30,114.0,279.0,5.4,24.0,347.0,357.6,281.24
2016,12,17,12,45,151.5,277.5,5.25,24.5,367.0,415.45,325.93
2016,12,17,13,0,189.0,276.0,5.1,25.0,387.0,456.93,357.88
2016,12,17,13,15,148.5,268.5,4.95,25.0,355.0,420.91,329.48
2016,12,17,13,30,108.0,261.0,4.8,25.0,323.0,360.65,282.69
2016,12,17,13,45,133.0,252.5,4.65,25.0,325.5,403.81,316.89
2016,12,17,14,0,158.0,244.0,4.5,25.0,328.0,425.63,334.63
2016,12,17,14,15,155.5,232.5,4.25,25.0,311.5,416.52,327.94
2016,12,17,14,30,153.0,221.0,4.0,25.0,295.0,406.83,321.01
2016,12,17,14,45,331.5,177.5,3.8,25.0,322.5,558.12,441.68
2016,12,17,15,0,510.0,134.0,3.6,25.0,350.0,710.0,556.72
2016,12,17,15,15,486.0,126.5,3.15,24.5,316.5,677.63,532.52
2016,12,17,15,30,462.0,119.0,2.7,24.0,283.0,643.61,507.78
2016,12,17,15,45,446.0,104.5,2.25,23.5,246.0,606.72,480.22
2016,12,17,16,0,430.0,90.0,1.8,23.0,209.0,568.24,450.47
2016,12,17,16,15,391.0,76.5,1.6,22.0,169.5,508.47,405.34
2016,12,17,16,30,352.0,63.0,1.4,21.0,130.0,449.05,358.37
2016,12,17,16,45,293.0,48.0,1.25,20.5,92.5,370.59,293.48
2016,12,17,17,0,234.0,33.0,1.1,20.0,55.0,295.25,221.63
2016,12,17,17,15,117.0,16.5,1.1,19.5,27.5,147.07,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,5.5,7.6,-4.0,5.5,4.16,0.0
2016,12,18,8,0,0.0,11.0,7.6,-4.0,11.0,8.34,1.86
2016,12,18,8,15,0.0,18.0,7.6,-3.5,18.0,13.68,7.12
2016,12,18,8,30,0.0,25.0,7.6,-3.0,25.0,19.03,12.32
2016,12,18,8,45,0.0,32.0,7.65,-3.0,32.0,24.39,16.55
2016,12,18,9,0,0.0,39.0,7.7,-3.0,39.0,29.77,21.5
2016,12,18,9,15,0.0,45.5,7.65,-2.5,45.5,34.77,26.0
2016,12,18,9,30,0.0,52.0,7.6,-2.0,52.0,39.79,30.44
2016,12,18,9,45,0.0,93.5,7.6,-1.5,93.5,71.83,59.14
2016,12,18,10,0,0.0,135.0,7.6,-1.0,135.0,104.45,87.98
2016,12,18,10,15,133.0,173.0,7.55,-0.5,238.5,202.82,173.06
2016,12,18,10,30,266.0,211.0,7.5,0.0,342.0,317.22,272.24
2016,12,18,10,45,314.0,215.0,7.5,0.0,378.0,364.95,314.69
2016,12,18,11,0,362.0,219.0,7.5,0.0,414.0,417.2,360.99
2016,12,18,11,15,301.5,239.0,7.5,0.0,405.0,420.84,364.36
2016,12,18,11,30,241.0,259.0,7.5,0.0,396.0,404.9,350.58
2016,12,18,11,45,338.5,244.5,7.5,0.0,441.0,490.54,425.59
2016,12,18,12,0,436.0,230.0,7.5,0.0,486.0,585.31,507.36
2016,12,18,12,15,249.0,246.0,7.45,0.0,393.0,457.95,396.93
2016,12,18,12,30,62.0,262.0,7.4,0.0,300.0,295.49,253.78
2016,12,18,12,45,107.5,268.5,7.4,0.5,332.5,347.58,299.8
2016,12,18,13,0,153.0,275.0,7.4,1.0,365.0,423.15,364.82
2016,12,18,13,15,233.5,260.0,7.3,1.0,393.5,489.28,423.54
2016,12,18,13,30,314.0,245.0,7.2,1.0,422.0,580.41,502.23
2016,12,18,13,45,218.0,243.5,7.15,1.0,364.5,474.58,411.67
2016,12,18,14,0,122.0,242.0,7.1,1.0,307.0,387.62,335.48
2016,12,18,14,15,76.5,217.0,7.0,1.0,257.0,295.54,255.98
2016,12,18,14,30,31.0,192.0,6.9,1.0,207.0,224.53,193.24
2016,12,18,14,45,217.0,173.0,6.85,1.0,266.0,437.54,384.77
2016,12,18,15,0,403.0,154.0,6.8,1.0,325.0,627.84,551.22
2016,12,18,15,15,587.5,112.0,6.65,0.5,335.0,768.95,671.6
2016,12,18,15,30,772.0,70.0,6.5,0.0,345.0,887.59,769.79
2016,12,18,15,45,736.5,65.5,6.4,0.0,300.0,838.96,730.1
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,788.13,688.08
2016,12,18,16,15,642.5,55.0,6.1,0.0,207.5,721.77,630.93
2016,12,18,16,30,584.0,49.0,5.9,0.0,160.0,647.07,564.11
2016,12,18,16,45,490.5,40.0,5.7,0.0,114.5,538.33,465.13
2016,12,18,17,0,397.0,31.0,5.5,0.0,69.0,434.02,356.77
2016,12,18,17,15,198.5,15.5,5.35,0.0,34.5,218.38,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,236.0,15.0,4.85,-4.0,41.0,12.26,0.0
2016,12,19,8,0,472.0,30.0,5.1,-4.0,82.0,27.51,19.09
2016,12,19,8,15,559.0,37.5,5.15,-3.5,128.5,34.46,26.49
2016,12,19,8,30,646.0,45.0,5.2,-3.0,175.0,41.48,33.49
2016,12,19,8,45,698.0,50.0,5.3,-2.5,222.5,84.1,48.0
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,139.57,85.59
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,196.67,134.45
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,257.52,191.16
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,317.66,249.28
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,379.63,308.81
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,393.71,330.05
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,376.86,320.94
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,448.04,383.26
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,536.51,459.35
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,567.15,485.03
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,592.17,505.27
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,642.95,547.26
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,694.44,589.07
